ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 00:00,2,0.000,ALERT,212.38,298.47,60.017,1554696004,"201051344000579","174011545737251",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,1273645.1,1273645.1,15271,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696006,361146.00
04/08/2019 00:00,2,0.000,ALERT,211.93,295.16,60.006,1554696004,"201051344001025","174011545737251",0.00,8.50,0,292.76,298.17,0.0,0.0,0.000,1256061.4,1256061.4,23198,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696008,361147.00
04/08/2019 00:00,2,0.000,ALERT,212.16,296.06,59.996,1554696004,"201051344001093","174011545737251",0.00,9.70,0,293.36,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23229,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696010,361148.00
04/08/2019 00:00,2,0.000,ALERT,212.38,297.87,60.012,1554696004,"201051344000458","174011545737251",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,1256994.6,1256994.6,15017,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696012,361149.00
04/08/2019 00:00,2,0.000,ALERT,212.16,296.36,60.043,1554696004,"201051344000890","174011545737251",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,1254654.2,1254654.2,23147,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696014,361150.00
04/08/2019 00:00,2,0.000,ALERT,212.38,297.57,60.006,1554696004,"201051344000988","174011545737251",0.00,9.00,0,293.06,299.37,0.0,0.0,0.000,971491.5,971491.5,15338,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696016,361151.00
04/08/2019 00:00,2,0.000,ALERT,212.61,296.96,59.980,1554696004,"201051344000582","174011545737251",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23119,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696018,361152.00
04/08/2019 00:00,2,0.000,ALERT,212.38,298.17,60.006,1554696004,"201051344000868","174011545737251",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,1242111.0,1242111.0,47069,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696020,361153.00
04/08/2019 00:00,2,0.000,ALERT,212.83,298.17,59.969,1554696004,"201051344000576","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1260299.9,1260299.9,19100,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696022,361154.00
04/08/2019 00:00,2,0.000,ALERT,212.61,297.57,60.001,1554696004,"201051344001158","174011545737251",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1237132.1,1237132.1,15327,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696023,361155.00
04/08/2019 00:00,2,0.000,ALERT,212.38,295.16,60.001,1554696004,"201051344000917","174011545737251",0.00,10.00,0,292.46,296.96,0.0,0.0,0.000,1251942.1,1251942.1,22996,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696025,361156.00
04/08/2019 00:00,2,0.000,ALERT,212.38,295.46,59.953,1554696004,"201051344000417","174011545737251",0.00,9.00,0,292.76,296.96,0.0,0.0,0.000,1006116.5,1006116.5,23187,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696027,361157.00
04/08/2019 00:00,2,0.000,ALERT,212.61,295.76,59.990,1554696004,"201051344000685","174011545737251",0.00,9.00,0,293.36,297.26,0.0,0.0,0.000,1256479.7,1256479.7,23209,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696029,361158.00
04/08/2019 00:00,2,0.000,ALERT,212.38,295.16,59.975,1554696004,"201051344000651","174011545737251",0.00,8.00,0,293.06,296.96,0.0,0.0,0.000,1249207.7,1249207.7,23181,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696031,361159.00
04/08/2019 00:00,2,0.000,ALERT,212.38,298.17,60.017,1554696004,"201051344000594","174011545737251",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,1263016.9,1263016.9,47010,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696033,361160.00
04/08/2019 00:00,2,0.000,ALERT,212.61,297.57,59.990,1554696004,"201051344000469","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,1241646.0,1241646.0,15303,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696035,361161.00
04/08/2019 00:00,2,0.000,ALERT,212.38,296.06,60.038,1554696004,"201051344000585","174011545737251",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23238,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696037,361162.00
04/08/2019 00:00,2,0.000,ALERT,213.06,297.26,59.975,1554696004,"201051344000853","174011545737251",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,1265040.8,1265040.8,14902,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696038,361163.00
04/08/2019 00:00,2,0.000,ALERT,212.61,296.36,59.990,1554696004,"201051344001145","174011545737251",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23154,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696040,361164.00
04/08/2019 00:00,2,0.000,ALERT,212.38,295.76,60.001,1554696004,"201051344000438","174011545737251",0.00,8.50,0,293.96,297.57,0.0,0.0,0.000,1257528.3,1257528.3,23190,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696042,361165.00
04/08/2019 00:00,2,0.000,ALERT,211.93,295.76,59.943,1554696004,"201051344001135","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1244472.0,1244472.0,23143,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696044,361166.00
04/08/2019 00:00,2,0.000,ALERT,212.38,297.87,59.948,1554696004,"201051344000983","174011545737251",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,1263195.4,1263195.4,14902,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696046,361167.00
04/08/2019 00:00,2,0.000,ALERT,212.16,295.46,59.996,1554696004,"201051344001203","174011545737251",0.00,9.00,0,293.66,299.07,0.0,0.0,0.000,1252204.3,1252204.3,23195,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696048,361168.00
04/08/2019 00:00,2,0.000,ALERT,211.93,296.06,59.990,1554696004,"201051344001230","174011545737251",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,1249177.2,1249177.2,23013,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696049,361169.00
04/08/2019 00:00,2,0.000,ALERT,211.93,295.46,59.948,1554696004,"201051344000646","174011545737251",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,1242146.6,1242146.6,23163,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696051,361170.00
04/08/2019 00:00,2,0.000,ALERT,212.61,297.26,59.996,1554696004,"201051344000867","174011545737251",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,1240436.1,1240436.1,47090,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696053,361171.00
04/08/2019 00:00,2,0.000,ALERT,213.06,297.26,59.953,1554696004,"201051344000633","174011545737251",0.00,9.00,0,293.96,299.37,0.0,0.0,0.000,1239272.5,1239272.5,47136,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696055,361172.00
04/08/2019 00:00,2,0.000,ALERT,211.70,295.76,59.990,1554696004,"201051344000955","174011545737251",0.00,9.00,0,293.36,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23184,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696057,361173.00
04/08/2019 00:00,2,0.000,ALERT,212.38,296.96,59.996,1554696004,"201051344000648","174011545737251",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,1253117.2,1253117.2,46645,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696058,361174.00
04/08/2019 00:00,2,0.000,ALERT,212.61,297.26,60.001,1554696004,"201051344000645","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1257911.7,1257911.7,46606,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696060,361175.00
04/08/2019 00:00,2,0.000,ALERT,212.38,297.87,59.996,1554696004,"201051344000569","174011545737251",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1273947.8,1273947.8,14821,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696062,361176.00
04/08/2019 00:00,2,0.000,ALERT,212.61,296.96,59.985,1554696004,"179051228000119","174011545737251",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,61143.6,61143.6,14908,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554696064,361177.00
04/08/2019 00:15,2,0.000,ALERT,213.29,301.17,60.038,1554696905,"201051344000579","174011545737251",0.00,7.70,0,296.36,305.68,0.0,0.0,0.000,1273645.1,1273645.1,15273,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696907,361178.00
04/08/2019 00:15,2,0.000,ALERT,212.83,297.57,60.017,1554696905,"201051344001025","174011545737251",0.00,7.30,0,293.36,302.37,0.0,0.0,0.000,1256061.4,1256061.4,23200,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696909,361179.00
04/08/2019 00:15,2,0.000,ALERT,213.06,298.47,60.070,1554696905,"201051344001093","174011545737251",0.00,8.50,0,293.96,301.77,0.0,0.0,0.000,1240134.2,1240134.2,23231,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696911,361180.00
04/08/2019 00:15,2,0.000,ALERT,213.29,300.57,60.022,1554696905,"201051344000458","174011545737251",0.00,8.50,0,295.46,305.68,0.0,0.0,0.000,1256994.6,1256994.6,15019,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696913,361181.00
04/08/2019 00:15,2,0.000,ALERT,213.06,299.07,60.028,1554696905,"201051344000890","174011545737251",0.00,8.50,0,294.56,302.98,0.0,0.0,0.000,1254654.2,1254654.2,23149,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696914,361182.00
04/08/2019 00:15,2,0.000,ALERT,213.29,300.27,60.028,1554696905,"201051344000988","174011545737251",0.00,7.70,0,293.36,304.48,0.0,0.0,0.000,971491.5,971491.5,15340,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696916,361183.00
04/08/2019 00:15,2,0.000,ALERT,213.51,299.07,60.065,1554696905,"201051344000582","174011545737251",0.00,7.30,0,294.56,302.37,0.0,0.0,0.000,1233836.5,1233836.5,23121,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696918,361184.00
04/08/2019 00:15,2,0.000,ALERT,213.29,300.87,60.028,1554696905,"201051344000868","174011545737251",0.00,7.30,0,296.36,305.38,0.0,0.0,0.000,1242111.0,1242111.0,47071,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696920,361185.00
04/08/2019 00:15,2,0.000,ALERT,213.74,300.87,60.022,1554696905,"201051344000576","174011545737251",0.00,7.30,0,295.46,305.08,0.0,0.0,0.000,1260299.9,1260299.9,19102,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696922,361186.00
04/08/2019 00:15,2,0.000,ALERT,213.29,300.27,60.065,1554696905,"201051344001158","174011545737251",0.00,7.00,0,295.16,304.48,0.0,0.0,0.000,1237132.1,1237132.1,15329,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696923,361187.00
04/08/2019 00:15,2,0.000,ALERT,213.06,297.87,60.028,1554696905,"201051344000917","174011545737251",0.00,9.00,0,292.76,301.17,0.0,0.0,0.000,1251942.1,1251942.1,22998,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696925,361188.00
04/08/2019 00:15,2,0.000,ALERT,213.29,297.57,60.033,1554696905,"201051344000417","174011545737251",0.00,8.00,0,293.36,301.17,0.0,0.0,0.000,1006116.5,1006116.5,23189,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696927,361189.00
04/08/2019 00:15,2,0.000,ALERT,213.29,298.17,60.070,1554696905,"201051344000685","174011545737251",0.00,8.00,0,293.96,301.47,0.0,0.0,0.000,1256479.7,1256479.7,23211,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696929,361190.00
04/08/2019 00:15,2,0.000,ALERT,213.06,297.57,60.033,1554696905,"201051344000651","174011545737251",0.00,7.00,0,293.36,301.17,0.0,0.0,0.000,1249207.7,1249207.7,23183,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696931,361191.00
04/08/2019 00:15,2,0.000,ALERT,213.29,300.87,60.033,1554696905,"201051344000594","174011545737251",0.00,8.00,0,295.46,305.08,0.0,0.0,0.000,1263016.9,1263016.9,47012,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696933,361192.00
04/08/2019 00:15,2,0.000,ALERT,213.51,300.27,60.038,1554696905,"201051344000469","174011545737251",0.00,6.70,0,294.86,304.48,0.0,0.0,0.000,1241646.0,1241646.0,15305,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696935,361193.00
04/08/2019 00:15,2,0.000,ALERT,213.29,298.47,60.033,1554696905,"201051344000585","174011545737251",0.00,8.00,0,293.66,301.77,0.0,0.0,0.000,1262263.5,1262263.5,23240,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696936,361194.00
04/08/2019 00:15,2,0.000,ALERT,213.96,300.27,60.038,1554696905,"201051344000853","174011545737251",0.00,7.30,0,295.46,305.08,0.0,0.0,0.000,1265040.8,1265040.8,14904,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696938,361195.00
04/08/2019 00:15,2,0.000,ALERT,213.29,298.47,60.017,1554696905,"201051344001145","174011545737251",0.00,7.70,0,293.96,302.68,0.0,0.0,0.000,1264808.3,1264808.3,23156,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696940,361196.00
04/08/2019 00:15,2,0.000,ALERT,213.06,298.47,60.033,1554696905,"201051344000438","174011545737251",0.00,7.30,0,294.26,302.07,0.0,0.0,0.000,1257528.3,1257528.3,23192,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696942,361197.00
04/08/2019 00:15,2,0.000,ALERT,212.61,298.17,60.054,1554696905,"201051344001135","174011545737251",0.00,7.30,0,293.96,302.37,0.0,0.0,0.000,1244472.0,1244472.0,23145,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696944,361198.00
04/08/2019 00:15,2,0.000,ALERT,213.29,300.57,60.028,1554696905,"201051344000983","174011545737251",0.00,7.70,0,295.76,305.38,0.0,0.0,0.000,1263195.4,1263195.4,14904,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696946,361199.00
04/08/2019 00:15,2,0.000,ALERT,213.29,298.17,60.022,1554696905,"201051344001203","174011545737251",0.00,7.70,0,293.66,303.58,0.0,0.0,0.000,1252204.3,1252204.3,23197,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696948,361200.00
04/08/2019 00:15,2,0.000,ALERT,213.06,298.47,60.017,1554696905,"201051344001230","174011545737251",0.00,7.70,0,293.96,302.07,0.0,0.0,0.000,1249177.2,1249177.2,23015,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696950,361201.00
04/08/2019 00:15,2,0.000,ALERT,212.61,297.87,60.065,1554696905,"201051344000646","174011545737251",0.00,7.30,0,293.06,301.47,0.0,0.0,0.000,1242146.6,1242146.6,23165,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696951,361202.00
04/08/2019 00:15,2,0.000,ALERT,213.51,300.27,60.033,1554696905,"201051344000867","174011545737251",0.00,8.50,0,294.86,305.08,0.0,0.0,0.000,1240436.1,1240436.1,47092,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696953,361203.00
04/08/2019 00:15,2,0.000,ALERT,213.96,299.97,60.038,1554696905,"201051344000633","174011545737251",0.00,7.70,0,293.66,304.48,0.0,0.0,0.000,1239272.5,1239272.5,47138,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696955,361204.00
04/08/2019 00:15,2,0.000,ALERT,212.61,298.17,60.038,1554696905,"201051344000955","174011545737251",0.00,7.70,0,293.66,301.77,0.0,0.0,0.000,1261939.9,1261939.9,23186,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554696957,361205.00
04/08/2019 00:15,2,0.000,ALERT,213.51,299.97,60.038,1554696905,"201051344000648","174011545737251",0.00,7.00,0,294.86,304.78,0.0,0.0,0.000,1253117.2,1253117.2,46647,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696959,361206.00
04/08/2019 00:15,2,0.000,ALERT,213.74,300.27,60.033,1554696905,"201051344000645","174011545737251",0.00,8.00,0,295.16,304.78,0.0,0.0,0.000,1257911.7,1257911.7,46608,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696960,361207.00
04/08/2019 00:15,2,0.000,ALERT,213.29,300.87,60.033,1554696905,"201051344000569","174011545737251",0.00,7.70,0,295.76,305.68,0.0,0.0,0.000,1273947.8,1273947.8,14823,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554696962,361208.00
04/08/2019 00:15,2,0.000,ALERT,213.51,299.97,60.033,1554696905,"179051228000119","174011545737251",0.00,9.30,0,293.66,304.18,0.0,0.0,0.000,61143.6,61143.6,14910,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554696964,361209.00
04/08/2019 00:30,2,0.000,ALERT,213.06,300.87,60.065,1554697804,"201051344000579","174011545737251",0.00,7.30,0,298.47,304.78,0.0,0.0,0.000,1273645.1,1273645.1,15275,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697806,361210.00
04/08/2019 00:30,2,0.000,ALERT,212.61,297.87,60.028,1554697804,"201051344001025","174011545737251",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,1256061.4,1256061.4,23202,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697808,361211.00
04/08/2019 00:30,2,0.000,ALERT,213.06,298.77,60.028,1554697804,"201051344001093","174011545737251",0.00,7.70,0,295.76,301.47,0.0,0.0,0.000,1240134.2,1240134.2,23233,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697810,361212.00
04/08/2019 00:30,2,0.000,ALERT,213.06,300.27,60.006,1554697804,"201051344000458","174011545737251",0.00,7.70,0,297.87,304.78,0.0,0.0,0.000,1256994.6,1256994.6,15021,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697812,361213.00
04/08/2019 00:30,2,0.000,ALERT,212.83,299.07,60.038,1554697804,"201051344000890","174011545737251",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,1254654.2,1254654.2,23151,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697814,361214.00
04/08/2019 00:30,2,0.000,ALERT,213.06,299.97,60.043,1554697804,"201051344000988","174011545737251",0.00,7.00,0,295.16,303.88,0.0,0.0,0.000,971491.5,971491.5,15342,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697816,361215.00
04/08/2019 00:30,2,0.000,ALERT,213.29,299.67,60.043,1554697804,"201051344000582","174011545737251",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,1233836.5,1233836.5,23123,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697818,361216.00
04/08/2019 00:30,2,0.000,ALERT,213.06,300.87,60.038,1554697804,"201051344000868","174011545737251",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,1242111.0,1242111.0,47073,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697819,361217.00
04/08/2019 00:30,2,0.000,ALERT,213.74,300.87,60.043,1554697804,"201051344000576","174011545737251",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,1260299.9,1260299.9,19104,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697821,361218.00
04/08/2019 00:30,2,0.000,ALERT,213.29,299.97,60.038,1554697804,"201051344001158","174011545737251",0.00,6.30,0,297.26,303.58,0.0,0.0,0.000,1237132.1,1237132.1,15331,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697823,361219.00
04/08/2019 00:30,2,0.000,ALERT,213.06,298.17,60.033,1554697804,"201051344000917","174011545737251",0.00,8.00,0,294.86,300.87,0.0,0.0,0.000,1251942.1,1251942.1,23000,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697825,361220.00
04/08/2019 00:30,2,0.000,ALERT,213.29,298.17,60.038,1554697804,"201051344000417","174011545737251",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,1006116.5,1006116.5,23191,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697827,361221.00
04/08/2019 00:30,2,0.000,ALERT,213.29,298.47,60.028,1554697804,"201051344000685","174011545737251",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,1256479.7,1256479.7,23213,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697829,361222.00
04/08/2019 00:30,2,0.000,ALERT,213.06,297.87,60.065,1554697804,"201051344000651","174011545737251",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,1249207.7,1249207.7,23185,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697831,361223.00
04/08/2019 00:30,2,0.000,ALERT,213.06,300.87,60.065,1554697804,"201051344000594","174011545737251",0.00,7.30,0,297.57,304.18,0.0,0.0,0.000,1263016.9,1263016.9,47014,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697832,361224.00
04/08/2019 00:30,2,0.000,ALERT,213.29,300.27,60.012,1554697804,"201051344000469","174011545737251",0.00,6.30,0,296.96,303.58,0.0,0.0,0.000,1241646.0,1241646.0,15307,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697834,361225.00
04/08/2019 00:30,2,0.000,ALERT,213.29,299.07,60.012,1554697804,"201051344000585","174011545737251",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,1262263.5,1262263.5,23242,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697836,361226.00
04/08/2019 00:30,2,0.000,ALERT,213.74,300.27,60.033,1554697804,"201051344000853","174011545737251",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,1265040.8,1265040.8,14906,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697838,361227.00
04/08/2019 00:30,2,0.000,ALERT,213.29,299.07,60.033,1554697804,"201051344001145","174011545737251",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,1264808.3,1264808.3,23158,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697840,361228.00
04/08/2019 00:30,2,0.000,ALERT,213.06,298.77,60.028,1554697804,"201051344000438","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,1257528.3,1257528.3,23194,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697841,361229.00
04/08/2019 00:30,2,0.000,ALERT,212.61,298.77,59.980,1554697804,"201051344001135","174011545737251",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,1244472.0,1244472.0,23147,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697843,361230.00
04/08/2019 00:30,2,0.000,ALERT,213.06,300.57,60.033,1554697804,"201051344000983","174011545737251",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,1263195.4,1263195.4,14906,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697845,361231.00
04/08/2019 00:30,2,0.000,ALERT,213.06,298.47,60.012,1554697804,"201051344001203","174011545737251",0.00,7.00,0,296.06,303.28,0.0,0.0,0.000,1252204.3,1252204.3,23199,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697847,361232.00
04/08/2019 00:30,2,0.000,ALERT,213.06,299.07,60.017,1554697804,"201051344001230","174011545737251",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,1249177.2,1249177.2,23017,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697849,361233.00
04/08/2019 00:30,2,0.000,ALERT,212.61,298.77,60.017,1554697804,"201051344000646","174011545737251",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,1242146.6,1242146.6,23167,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697851,361234.00
04/08/2019 00:30,2,0.000,ALERT,213.29,299.97,60.033,1554697804,"201051344000867","174011545737251",0.00,7.30,0,297.26,304.18,0.0,0.0,0.000,1240436.1,1240436.1,47094,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697852,361235.00
04/08/2019 00:30,2,0.000,ALERT,213.74,299.97,60.022,1554697804,"201051344000633","174011545737251",0.00,7.00,0,296.06,303.28,0.0,0.0,0.000,1239272.5,1239272.5,47140,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697854,361236.00
04/08/2019 00:30,2,0.000,ALERT,212.61,298.77,60.022,1554697804,"201051344000955","174011545737251",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,1261939.9,1261939.9,23188,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697856,361237.00
04/08/2019 00:30,2,0.000,ALERT,213.29,299.67,60.017,1554697804,"201051344000648","174011545737251",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,1253117.2,1253117.2,46649,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697858,361238.00
04/08/2019 00:30,2,0.000,ALERT,213.51,300.27,60.059,1554697804,"201051344000645","174011545737251",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,1257911.7,1257911.7,46610,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554697860,361239.00
04/08/2019 00:30,2,0.000,ALERT,213.06,300.87,59.980,1554697804,"201051344000569","174011545737251",0.00,7.00,0,298.47,304.78,0.0,0.0,0.000,1273947.8,1273947.8,14825,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554697862,361240.00
04/08/2019 00:30,2,0.000,ALERT,213.51,299.97,60.017,1554697804,"179051228000119","174011545737251",0.00,8.50,0,296.66,303.58,0.0,0.0,0.000,61143.6,61143.6,14912,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554697864,361241.00
04/08/2019 00:45,2,0.000,ALERT,213.51,301.47,60.017,1554698704,"201051344000579","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1273645.1,1273645.1,15277,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698706,361242.00
04/08/2019 00:45,2,0.000,ALERT,213.06,298.47,59.996,1554698704,"201051344001025","174011545737251",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,1256061.4,1256061.4,23204,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698708,361243.00
04/08/2019 00:45,2,0.000,ALERT,213.06,299.07,60.017,1554698704,"201051344001093","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1240134.2,1240134.2,23235,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698709,361244.00
04/08/2019 00:45,2,0.000,ALERT,213.29,300.57,60.054,1554698704,"201051344000458","174011545737251",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,1256994.6,1256994.6,15023,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698712,361245.00
04/08/2019 00:45,2,0.000,ALERT,212.83,299.37,60.033,1554698704,"201051344000890","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1254654.2,1254654.2,23153,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698713,361246.00
04/08/2019 00:45,2,0.000,ALERT,213.29,300.57,60.028,1554698704,"201051344000988","174011545737251",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,971491.5,971491.5,15344,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698715,361247.00
04/08/2019 00:45,2,0.000,ALERT,213.74,299.97,60.075,1554698704,"201051344000582","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1233836.5,1233836.5,23125,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698717,361248.00
04/08/2019 00:45,2,0.000,ALERT,213.29,301.17,60.028,1554698704,"201051344000868","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1242111.0,1242111.0,47075,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698719,361249.00
04/08/2019 00:45,2,0.000,ALERT,213.96,301.17,60.043,1554698704,"201051344000576","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1260299.9,1260299.9,19106,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698721,361250.00
04/08/2019 00:45,2,0.000,ALERT,213.51,300.57,60.028,1554698704,"201051344001158","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1237132.1,1237132.1,15333,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698722,361251.00
04/08/2019 00:45,2,0.000,ALERT,213.06,298.17,60.028,1554698704,"201051344000917","174011545737251",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1251942.1,1251942.1,23002,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698724,361252.00
04/08/2019 00:45,2,0.000,ALERT,213.29,298.47,60.022,1554698704,"201051344000417","174011545737251",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,1006116.5,1006116.5,23193,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698726,361253.00
04/08/2019 00:45,2,0.000,ALERT,213.51,299.07,60.022,1554698704,"201051344000685","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1256479.7,1256479.7,23215,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698728,361254.00
04/08/2019 00:45,2,0.000,ALERT,213.06,298.17,60.022,1554698704,"201051344000651","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1249207.7,1249207.7,23187,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698730,361255.00
04/08/2019 00:45,2,0.000,ALERT,213.06,301.47,60.033,1554698704,"201051344000594","174011545737251",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,1263016.9,1263016.9,47016,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698732,361256.00
04/08/2019 00:45,2,0.000,ALERT,213.29,300.57,60.028,1554698704,"201051344000469","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,1241646.0,1241646.0,15309,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698733,361257.00
04/08/2019 00:45,2,0.000,ALERT,213.29,299.07,60.033,1554698704,"201051344000585","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1262263.5,1262263.5,23244,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698735,361258.00
04/08/2019 00:45,2,0.000,ALERT,213.96,300.57,60.070,1554698704,"201051344000853","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1265040.8,1265040.8,14908,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698737,361259.00
04/08/2019 00:45,2,0.000,ALERT,213.29,299.37,60.006,1554698704,"201051344001145","174011545737251",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,1264808.3,1264808.3,23160,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698739,361260.00
04/08/2019 00:45,2,0.000,ALERT,213.06,299.07,59.996,1554698704,"201051344000438","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1257528.3,1257528.3,23196,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698741,361261.00
04/08/2019 00:45,2,0.000,ALERT,212.61,299.07,60.038,1554698704,"201051344001135","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1244472.0,1244472.0,23149,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698742,361262.00
04/08/2019 00:45,2,0.000,ALERT,213.29,300.87,60.038,1554698704,"201051344000983","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1263195.4,1263195.4,14908,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698744,361263.00
04/08/2019 00:45,2,0.000,ALERT,213.06,298.77,60.043,1554698704,"201051344001203","174011545737251",0.00,6.70,0,296.96,302.37,0.0,0.0,0.000,1252204.3,1252204.3,23201,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698746,361264.00
04/08/2019 00:45,2,0.000,ALERT,213.06,299.37,60.043,1554698704,"201051344001230","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1249177.2,1249177.2,23019,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698748,361265.00
04/08/2019 00:45,2,0.000,ALERT,212.83,299.07,60.033,1554698704,"201051344000646","174011545737251",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,1242146.6,1242146.6,23169,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698750,361266.00
04/08/2019 00:45,2,0.000,ALERT,213.51,300.57,60.043,1554698704,"201051344000867","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1240436.1,1240436.1,47096,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698752,361267.00
04/08/2019 00:45,2,0.000,ALERT,213.96,300.57,60.049,1554698704,"201051344000633","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1239272.5,1239272.5,47142,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698753,361268.00
04/08/2019 00:45,2,0.000,ALERT,212.83,299.07,60.043,1554698704,"201051344000955","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1261939.9,1261939.9,23190,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698755,361269.00
04/08/2019 00:45,2,0.000,ALERT,213.29,299.67,60.043,1554698704,"201051344000648","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1253117.2,1253117.2,46651,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698757,361270.00
04/08/2019 00:45,2,0.000,ALERT,213.74,300.27,60.065,1554698704,"201051344000645","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1257911.7,1257911.7,46612,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554698759,361271.00
04/08/2019 00:45,2,0.000,ALERT,213.06,300.87,60.038,1554698704,"201051344000569","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1273947.8,1273947.8,14827,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554698761,361272.00
04/08/2019 00:45,2,0.000,ALERT,213.51,299.97,60.033,1554698704,"179051228000119","174011545737251",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,61143.6,61143.6,14914,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554698762,361273.00
04/08/2019 01:00,2,0.000,ALERT,213.51,301.17,60.070,1554699604,"201051344000579","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1273645.1,1273645.1,15279,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699607,361274.00
04/08/2019 01:00,2,0.000,ALERT,213.06,297.87,60.054,1554699604,"201051344001025","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1256061.4,1256061.4,23206,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699608,361275.00
04/08/2019 01:00,2,0.000,ALERT,213.29,298.47,60.043,1554699604,"201051344001093","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1240134.2,1240134.2,23237,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699610,361276.00
04/08/2019 01:00,2,0.000,ALERT,213.29,300.87,60.038,1554699604,"201051344000458","174011545737251",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,1256994.6,1256994.6,15025,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699612,361277.00
04/08/2019 01:00,2,0.000,ALERT,213.06,299.07,60.081,1554699604,"201051344000890","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1254654.2,1254654.2,23155,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699614,361278.00
04/08/2019 01:00,2,0.000,ALERT,213.29,300.57,60.043,1554699604,"201051344000988","174011545737251",0.00,6.30,0,295.76,302.07,0.0,0.0,0.000,971491.5,971491.5,15346,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699616,361279.00
04/08/2019 01:00,2,0.000,ALERT,213.74,299.67,60.059,1554699604,"201051344000582","174011545737251",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,1233836.5,1233836.5,23127,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699618,361280.00
04/08/2019 01:00,2,0.000,ALERT,213.29,300.87,60.043,1554699604,"201051344000868","174011545737251",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,1242111.0,1242111.0,47077,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554699620,361281.00
04/08/2019 01:00,2,0.000,ALERT,213.96,301.17,60.054,1554699604,"201051344000576","174011545737251",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,1260299.9,1260299.9,19108,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699621,361282.00
04/08/2019 01:00,2,0.000,ALERT,213.29,300.27,60.043,1554699604,"201051344001158","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1237132.1,1237132.1,15335,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699623,361283.00
04/08/2019 01:00,2,0.000,ALERT,213.29,297.87,60.049,1554699604,"201051344000917","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1251942.1,1251942.1,23004,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699625,361284.00
04/08/2019 01:00,2,0.000,ALERT,213.51,298.17,60.049,1554699604,"201051344000417","174011545737251",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,1006116.5,1006116.5,23195,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699627,361285.00
04/08/2019 01:00,2,0.000,ALERT,213.74,298.77,60.038,1554699604,"201051344000685","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1256479.7,1256479.7,23217,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699629,361286.00
04/08/2019 01:00,2,0.000,ALERT,213.29,297.87,60.038,1554699604,"201051344000651","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1249207.7,1249207.7,23189,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699630,361287.00
04/08/2019 01:00,2,0.000,ALERT,213.06,301.17,60.049,1554699604,"201051344000594","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1263016.9,1263016.9,47018,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699632,361288.00
04/08/2019 01:00,2,0.000,ALERT,213.51,300.27,60.038,1554699604,"201051344000469","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1241646.0,1241646.0,15311,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554699634,361289.00
04/08/2019 01:00,2,0.000,ALERT,213.51,299.07,60.049,1554699604,"201051344000585","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1262263.5,1262263.5,23246,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554699636,361290.00
