ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 01:00,2,0.000,ALERT,213.96,300.27,60.049,1554699604,"201051344000853","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1265040.8,1265040.8,14910,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699638,361291.00
04/08/2019 01:00,2,0.000,ALERT,213.51,298.77,60.043,1554699604,"201051344001145","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1264808.3,1264808.3,23162,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699640,361292.00
04/08/2019 01:00,2,0.000,ALERT,213.51,298.77,60.043,1554699604,"201051344000438","174011545737251",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,1257528.3,1257528.3,23198,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699641,361293.00
04/08/2019 01:00,2,0.000,ALERT,213.06,298.77,60.043,1554699604,"201051344001135","174011545737251",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,1244472.0,1244472.0,23151,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699643,361294.00
04/08/2019 01:00,2,0.000,ALERT,213.51,300.57,60.038,1554699604,"201051344000983","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1263195.4,1263195.4,14910,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554699645,361295.00
04/08/2019 01:00,2,0.000,ALERT,213.29,298.47,60.028,1554699604,"201051344001203","174011545737251",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,1252204.3,1252204.3,23203,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699647,361296.00
04/08/2019 01:00,2,0.000,ALERT,213.29,299.07,60.043,1554699604,"201051344001230","174011545737251",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,1249177.2,1249177.2,23021,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554699649,361297.00
04/08/2019 01:00,2,0.000,ALERT,213.06,298.47,60.038,1554699604,"201051344000646","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1242146.6,1242146.6,23171,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554699650,361298.00
04/08/2019 01:00,2,0.000,ALERT,213.51,299.97,60.038,1554699604,"201051344000867","174011545737251",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,1240436.1,1240436.1,47098,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699652,361299.00
04/08/2019 01:00,2,0.000,ALERT,213.96,300.27,60.065,1554699604,"201051344000633","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1239272.5,1239272.5,47144,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554699654,361300.00
04/08/2019 01:00,2,0.000,ALERT,213.06,298.77,60.038,1554699604,"201051344000955","174011545737251",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,1261939.9,1261939.9,23192,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699656,361301.00
04/08/2019 01:00,2,0.000,ALERT,213.51,299.67,59.990,1554699604,"201051344000648","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1253117.2,1253117.2,46653,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699658,361302.00
04/08/2019 01:00,2,0.000,ALERT,213.96,300.27,60.028,1554699604,"201051344000645","174011545737251",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,1257911.7,1257911.7,46614,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699660,361303.00
04/08/2019 01:00,2,0.000,ALERT,213.51,301.17,60.038,1554699604,"201051344000569","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1273947.8,1273947.8,14829,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554699661,361304.00
04/08/2019 01:00,2,0.000,ALERT,213.74,299.97,60.017,1554699604,"179051228000119","174011545737251",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,61143.6,61143.6,14916,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554699663,361305.00
04/08/2019 01:15,2,0.000,ALERT,213.29,300.87,60.017,1554700504,"201051344000579","174011545737251",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,1273645.1,1273645.1,15281,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700507,361306.00
04/08/2019 01:15,2,0.000,ALERT,213.29,297.87,60.022,1554700504,"201051344001025","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1256061.4,1256061.4,23208,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700508,361307.00
04/08/2019 01:15,2,0.000,ALERT,213.29,298.47,59.969,1554700504,"201051344001093","174011545737251",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,1240134.2,1240134.2,23239,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700510,361308.00
04/08/2019 01:15,2,0.000,ALERT,213.29,300.27,60.022,1554700504,"201051344000458","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1256994.6,1256994.6,15027,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700512,361309.00
04/08/2019 01:15,2,0.000,ALERT,213.29,298.77,60.059,1554700504,"201051344000890","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1254654.2,1254654.2,23157,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700514,361310.00
04/08/2019 01:15,2,0.000,ALERT,213.06,299.67,60.017,1554700504,"201051344000988","174011545737251",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,971491.5,971491.5,15348,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700516,361311.00
04/08/2019 01:15,2,0.000,ALERT,213.51,299.37,60.022,1554700504,"201051344000582","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1233836.5,1233836.5,23129,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700518,361312.00
04/08/2019 01:15,2,0.000,ALERT,213.06,300.57,60.017,1554700504,"201051344000868","174011545737251",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,1242111.0,1242111.0,47079,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700519,361313.00
04/08/2019 01:15,2,0.000,ALERT,213.74,300.57,60.022,1554700504,"201051344000576","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1260299.9,1260299.9,19110,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700521,361314.00
04/08/2019 01:15,2,0.000,ALERT,213.06,299.67,60.022,1554700504,"201051344001158","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1237132.1,1237132.1,15337,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554700523,361315.00
04/08/2019 01:15,2,0.000,ALERT,213.51,298.17,60.022,1554700504,"201051344000917","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1251942.1,1251942.1,23006,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554700525,361316.00
04/08/2019 01:15,2,0.000,ALERT,213.51,298.17,59.985,1554700504,"201051344000417","174011545737251",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,1006116.5,1006116.5,23197,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700527,361317.00
04/08/2019 01:15,2,0.000,ALERT,213.74,298.77,60.022,1554700504,"201051344000685","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1256479.7,1256479.7,23219,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700529,361318.00
04/08/2019 01:15,2,0.000,ALERT,213.51,297.87,60.033,1554700504,"201051344000651","174011545737251",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,1249207.7,1249207.7,23191,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700530,361319.00
04/08/2019 01:15,2,0.000,ALERT,212.83,300.87,60.033,1554700504,"201051344000594","174011545737251",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,1263016.9,1263016.9,47020,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554700532,361320.00
04/08/2019 01:15,2,0.000,ALERT,213.29,300.27,60.054,1554700504,"201051344000469","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1241646.0,1241646.0,15313,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700534,361321.00
04/08/2019 01:15,2,0.000,ALERT,213.29,298.47,60.006,1554700504,"201051344000585","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1262263.5,1262263.5,23248,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700536,361322.00
04/08/2019 01:15,2,0.000,ALERT,213.74,299.97,60.022,1554700504,"201051344000853","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1265040.8,1265040.8,14912,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554700538,361323.00
04/08/2019 01:15,2,0.000,ALERT,213.51,298.77,60.028,1554700504,"201051344001145","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1264808.3,1264808.3,23164,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700540,361324.00
04/08/2019 01:15,2,0.000,ALERT,213.29,298.47,59.980,1554700504,"201051344000438","174011545737251",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,1257528.3,1257528.3,23200,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700542,361325.00
04/08/2019 01:15,2,0.000,ALERT,213.06,298.77,60.022,1554700504,"201051344001135","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1244472.0,1244472.0,23153,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700544,361326.00
04/08/2019 01:15,2,0.000,ALERT,213.29,300.57,60.022,1554700504,"201051344000983","174011545737251",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,1263195.4,1263195.4,14912,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700545,361327.00
04/08/2019 01:15,2,0.000,ALERT,213.29,298.47,60.033,1554700504,"201051344001203","174011545737251",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,1252204.3,1252204.3,23205,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554700547,361328.00
04/08/2019 01:15,2,0.000,ALERT,213.29,298.77,60.022,1554700504,"201051344001230","174011545737251",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,1249177.2,1249177.2,23023,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700549,361329.00
04/08/2019 01:15,2,0.000,ALERT,213.06,298.47,60.070,1554700504,"201051344000646","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1242146.6,1242146.6,23173,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700551,361330.00
04/08/2019 01:15,2,0.000,ALERT,213.51,299.97,60.028,1554700504,"201051344000867","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1240436.1,1240436.1,47100,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700553,361331.00
04/08/2019 01:15,2,0.000,ALERT,213.74,299.67,60.028,1554700504,"201051344000633","174011545737251",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,1239272.5,1239272.5,47146,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554700554,361332.00
04/08/2019 01:15,2,0.000,ALERT,212.83,298.47,60.028,1554700504,"201051344000955","174011545737251",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,1261939.9,1261939.9,23194,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700556,361333.00
04/08/2019 01:15,2,0.000,ALERT,213.29,299.37,60.022,1554700504,"201051344000648","174011545737251",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,1253117.2,1253117.2,46655,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700558,361334.00
04/08/2019 01:15,2,0.000,ALERT,213.74,300.27,60.022,1554700504,"201051344000645","174011545737251",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,1257911.7,1257911.7,46616,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554700560,361335.00
04/08/2019 01:15,2,0.000,ALERT,213.29,300.87,60.049,1554700504,"201051344000569","174011545737251",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,1273947.8,1273947.8,14831,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554700562,361336.00
04/08/2019 01:15,2,0.000,ALERT,213.51,299.97,60.017,1554700504,"179051228000119","174011545737251",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,61143.6,61143.6,14918,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554700563,361337.00
04/08/2019 01:30,2,0.000,ALERT,213.51,301.47,60.038,1554701404,"201051344000579","174011545737251",0.00,5.50,0,288.25,302.98,0.0,0.0,0.000,1273645.1,1273645.1,15283,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701406,361338.00
04/08/2019 01:30,2,0.000,ALERT,213.29,297.87,60.033,1554701404,"201051344001025","174011545737251",0.00,5.00,0,285.24,300.87,0.0,0.0,0.000,1256061.4,1256061.4,23210,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701408,361339.00
04/08/2019 01:30,2,0.000,ALERT,213.51,298.77,60.070,1554701404,"201051344001093","174011545737251",0.00,6.70,0,285.84,299.97,0.0,0.0,0.000,1240134.2,1240134.2,23241,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701410,361340.00
04/08/2019 01:30,2,0.000,ALERT,213.29,300.57,60.033,1554701404,"201051344000458","174011545737251",0.00,6.70,0,287.05,302.98,0.0,0.0,0.000,1256994.6,1256994.6,15029,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701412,361341.00
04/08/2019 01:30,2,0.000,ALERT,213.29,299.07,60.081,1554701404,"201051344000890","174011545737251",0.00,6.30,0,286.14,301.17,0.0,0.0,0.000,1254654.2,1254654.2,23159,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701414,361342.00
04/08/2019 01:30,2,0.000,ALERT,213.29,300.57,60.038,1554701404,"201051344000988","174011545737251",0.00,5.50,0,284.94,301.77,0.0,0.0,0.000,971491.5,971491.5,15350,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701416,361343.00
04/08/2019 01:30,2,0.000,ALERT,213.96,299.67,60.033,1554701404,"201051344000582","174011545737251",0.00,5.00,0,286.44,300.87,0.0,0.0,0.000,1233836.5,1233836.5,23131,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701418,361344.00
04/08/2019 01:30,2,0.000,ALERT,213.51,301.17,60.033,1554701404,"201051344000868","174011545737251",0.00,5.50,0,287.95,302.98,0.0,0.0,0.000,1242111.0,1242111.0,47081,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701419,361345.00
04/08/2019 01:30,2,0.000,ALERT,213.96,301.17,59.985,1554701404,"201051344000576","174011545737251",0.00,5.00,0,287.65,302.37,0.0,0.0,0.000,1260299.9,1260299.9,19112,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701421,361346.00
04/08/2019 01:30,2,0.000,ALERT,213.51,300.57,60.049,1554701404,"201051344001158","174011545737251",0.00,5.00,0,286.74,301.77,0.0,0.0,0.000,1237132.1,1237132.1,15339,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701423,361347.00
04/08/2019 01:30,2,0.000,ALERT,213.51,298.17,60.038,1554701404,"201051344000917","174011545737251",0.00,6.70,0,284.64,299.37,0.0,0.0,0.000,1251942.1,1251942.1,23008,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701425,361348.00
04/08/2019 01:30,2,0.000,ALERT,213.74,298.17,60.043,1554701404,"201051344000417","174011545737251",0.00,6.00,0,285.24,299.67,0.0,0.0,0.000,1006116.5,1006116.5,23199,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701427,361349.00
04/08/2019 01:30,2,0.000,ALERT,213.96,298.77,60.038,1554701404,"201051344000685","174011545737251",0.00,6.00,0,285.54,299.97,0.0,0.0,0.000,1256479.7,1256479.7,23221,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701429,361350.00
04/08/2019 01:30,2,0.000,ALERT,213.51,297.87,60.038,1554701404,"201051344000651","174011545737251",0.00,4.50,0,284.94,299.67,0.0,0.0,0.000,1249207.7,1249207.7,23193,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701430,361351.00
04/08/2019 01:30,2,0.000,ALERT,213.06,301.17,60.038,1554701404,"201051344000594","174011545737251",0.00,6.00,0,287.05,302.37,0.0,0.0,0.000,1263016.9,1263016.9,47022,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701432,361352.00
04/08/2019 01:30,2,0.000,ALERT,213.51,300.87,60.059,1554701404,"201051344000469","174011545737251",0.00,4.50,0,286.44,301.77,0.0,0.0,0.000,1241646.0,1241646.0,15315,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701434,361353.00
04/08/2019 01:30,2,0.000,ALERT,213.74,299.07,59.990,1554701404,"201051344000585","174011545737251",0.00,6.00,0,285.54,299.97,0.0,0.0,0.000,1262263.5,1262263.5,23250,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701436,361354.00
04/08/2019 01:30,2,0.000,ALERT,213.96,300.57,60.043,1554701404,"201051344000853","174011545737251",0.00,5.50,0,287.35,302.07,0.0,0.0,0.000,1265040.8,1265040.8,14914,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701438,361355.00
04/08/2019 01:30,2,0.000,ALERT,213.74,299.07,60.043,1554701404,"201051344001145","174011545737251",0.00,5.50,0,286.14,300.87,0.0,0.0,0.000,1264808.3,1264808.3,23166,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701440,361356.00
04/08/2019 01:30,2,0.000,ALERT,213.74,299.07,60.075,1554701404,"201051344000438","174011545737251",0.00,5.50,0,285.84,300.57,0.0,0.0,0.000,1257528.3,1257528.3,23202,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701441,361357.00
04/08/2019 01:30,2,0.000,ALERT,213.29,299.07,60.028,1554701404,"201051344001135","174011545737251",0.00,5.50,0,285.84,300.57,0.0,0.0,0.000,1244472.0,1244472.0,23155,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701443,361358.00
04/08/2019 01:30,2,0.000,ALERT,213.51,301.17,60.033,1554701404,"201051344000983","174011545737251",0.00,6.00,0,287.65,302.37,0.0,0.0,0.000,1263195.4,1263195.4,14914,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701445,361359.00
04/08/2019 01:30,2,0.000,ALERT,213.74,298.47,60.033,1554701404,"201051344001203","174011545737251",0.00,5.50,0,285.54,301.77,0.0,0.0,0.000,1252204.3,1252204.3,23207,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701447,361360.00
04/08/2019 01:30,2,0.000,ALERT,213.51,298.77,60.038,1554701404,"201051344001230","174011545737251",0.00,6.00,0,286.14,300.27,0.0,0.0,0.000,1249177.2,1249177.2,23025,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701449,361361.00
04/08/2019 01:30,2,0.000,ALERT,213.29,298.77,60.028,1554701404,"201051344000646","174011545737251",0.00,5.50,0,285.24,299.67,0.0,0.0,0.000,1242146.6,1242146.6,23175,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701451,361362.00
04/08/2019 01:30,2,0.000,ALERT,213.74,300.57,60.049,1554701404,"201051344000867","174011545737251",0.00,6.30,0,286.74,302.37,0.0,0.0,0.000,1240436.1,1240436.1,47102,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701452,361363.00
04/08/2019 01:30,2,0.000,ALERT,213.96,300.57,60.065,1554701404,"201051344000633","174011545737251",0.00,5.50,0,285.54,301.47,0.0,0.0,0.000,1239272.5,1239272.5,47148,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701454,361364.00
04/08/2019 01:30,2,0.000,ALERT,213.06,298.77,60.017,1554701404,"201051344000955","174011545737251",0.00,6.00,0,285.54,300.27,0.0,0.0,0.000,1261939.9,1261939.9,23196,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701456,361365.00
04/08/2019 01:30,2,0.000,ALERT,213.29,299.67,60.028,1554701404,"201051344000648","174011545737251",0.00,4.50,0,286.74,302.07,0.0,0.0,0.000,1253117.2,1253117.2,46657,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701458,361366.00
04/08/2019 01:30,2,0.000,ALERT,213.96,300.57,60.017,1554701404,"201051344000645","174011545737251",0.00,6.00,0,287.35,302.07,0.0,0.0,0.000,1257911.7,1257911.7,46618,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554701460,361367.00
04/08/2019 01:30,2,0.000,ALERT,213.51,301.17,60.033,1554701404,"201051344000569","174011545737251",0.00,5.50,0,287.95,302.98,0.0,0.0,0.000,1273947.8,1273947.8,14833,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554701462,361368.00
04/08/2019 01:30,2,0.000,ALERT,213.74,300.27,60.028,1554701404,"179051228000119","174011545737251",0.00,7.00,0,286.14,301.47,0.0,0.0,0.000,61143.6,61143.6,14920,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554701464,361369.00
04/08/2019 01:45,2,0.000,ALERT,213.51,301.17,59.975,1554702304,"201051344000579","174011545737251",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,1273645.1,1273645.1,15285,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702307,361370.00
04/08/2019 01:45,2,0.000,ALERT,212.61,296.36,60.049,1554702304,"201051344001025","174011545737251",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,1256061.4,1256061.4,23212,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702308,361371.00
04/08/2019 01:45,2,0.000,ALERT,212.61,296.66,60.028,1554702304,"201051344001093","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1240134.2,1240134.2,23243,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702310,361372.00
04/08/2019 01:45,2,0.000,ALERT,213.29,300.57,60.022,1554702304,"201051344000458","174011545737251",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,1256994.6,1256994.6,15031,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702312,361373.00
04/08/2019 01:45,2,0.000,ALERT,212.61,297.26,59.969,1554702304,"201051344000890","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1254654.2,1254654.2,23161,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702314,361374.00
04/08/2019 01:45,2,0.000,ALERT,213.29,300.57,60.017,1554702304,"201051344000988","174011545737251",0.00,5.50,0,296.36,303.58,0.0,0.0,0.000,971491.5,971491.5,15352,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702316,361375.00
04/08/2019 01:45,2,0.000,ALERT,213.06,298.17,59.990,1554702304,"201051344000582","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1233836.5,1233836.5,23133,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702318,361376.00
04/08/2019 01:45,2,0.000,ALERT,213.29,301.17,60.012,1554702304,"201051344000868","174011545737251",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,1242111.0,1242111.0,47083,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702319,361377.00
04/08/2019 01:45,2,0.000,ALERT,213.96,301.17,59.985,1554702304,"201051344000576","174011545737251",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,1260299.9,1260299.9,19114,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702321,361378.00
04/08/2019 01:45,2,0.000,ALERT,213.51,300.57,60.012,1554702304,"201051344001158","174011545737251",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,1237132.1,1237132.1,15341,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702323,361379.00
04/08/2019 01:45,2,0.000,ALERT,212.83,296.36,60.054,1554702304,"201051344000917","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1251942.1,1251942.1,23010,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702325,361380.00
04/08/2019 01:45,2,0.000,ALERT,212.83,296.06,60.022,1554702304,"201051344000417","174011545737251",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,1006116.5,1006116.5,23201,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702327,361381.00
04/08/2019 01:45,2,0.000,ALERT,212.83,296.66,60.012,1554702304,"201051344000685","174011545737251",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,1256479.7,1256479.7,23223,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702328,361382.00
04/08/2019 01:45,2,0.000,ALERT,212.38,295.76,60.012,1554702304,"201051344000651","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1249207.7,1249207.7,23195,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702330,361383.00
04/08/2019 01:45,2,0.000,ALERT,213.06,301.17,60.017,1554702304,"201051344000594","174011545737251",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,1263016.9,1263016.9,47024,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702332,361384.00
04/08/2019 01:45,2,0.000,ALERT,213.51,300.57,60.012,1554702304,"201051344000469","174011545737251",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,1241646.0,1241646.0,15317,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702334,361385.00
04/08/2019 01:45,2,0.000,ALERT,212.83,296.96,60.012,1554702304,"201051344000585","174011545737251",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,1262263.5,1262263.5,23252,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702336,361386.00
04/08/2019 01:45,2,0.000,ALERT,213.96,300.57,60.012,1554702304,"201051344000853","174011545737251",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,1265040.8,1265040.8,14916,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702338,361387.00
04/08/2019 01:45,2,0.000,ALERT,212.83,296.96,60.054,1554702304,"201051344001145","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1264808.3,1264808.3,23168,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702340,361388.00
04/08/2019 01:45,2,0.000,ALERT,212.83,296.96,60.006,1554702304,"201051344000438","174011545737251",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,1257528.3,1257528.3,23204,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702342,361389.00
04/08/2019 01:45,2,0.000,ALERT,212.38,297.26,60.001,1554702304,"201051344001135","174011545737251",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,1244472.0,1244472.0,23157,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702343,361390.00
04/08/2019 01:45,2,0.000,ALERT,213.29,300.87,59.990,1554702304,"201051344000983","174011545737251",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,1263195.4,1263195.4,14916,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702345,361391.00
04/08/2019 01:45,2,0.000,ALERT,212.38,296.36,59.990,1554702304,"201051344001203","174011545737251",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,1252204.3,1252204.3,23209,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702347,361392.00
04/08/2019 01:45,2,0.000,ALERT,212.38,297.26,60.033,1554702304,"201051344001230","174011545737251",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,1249177.2,1249177.2,23027,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702349,361393.00
04/08/2019 01:45,2,0.000,ALERT,212.16,296.66,60.006,1554702304,"201051344000646","174011545737251",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,1242146.6,1242146.6,23177,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702351,361394.00
04/08/2019 01:45,2,0.000,ALERT,213.51,299.97,60.006,1554702304,"201051344000867","174011545737251",0.00,6.00,0,298.17,304.78,0.0,0.0,0.000,1240436.1,1240436.1,47104,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702353,361395.00
04/08/2019 01:45,2,0.000,ALERT,213.96,300.27,60.001,1554702304,"201051344000633","174011545737251",0.00,5.00,0,296.96,303.88,0.0,0.0,0.000,1239272.5,1239272.5,47150,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702354,361396.00
04/08/2019 01:45,2,0.000,ALERT,212.16,296.66,60.033,1554702304,"201051344000955","174011545737251",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,1261939.9,1261939.9,23198,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702356,361397.00
04/08/2019 01:45,2,0.000,ALERT,213.51,299.67,59.959,1554702304,"201051344000648","174011545737251",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,1253117.2,1253117.2,46659,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702358,361398.00
04/08/2019 01:45,2,0.000,ALERT,213.74,300.57,60.012,1554702304,"201051344000645","174011545737251",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,1257911.7,1257911.7,46620,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554702360,361399.00
04/08/2019 01:45,2,0.000,ALERT,213.51,301.17,60.001,1554702304,"201051344000569","174011545737251",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,1273947.8,1273947.8,14835,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554702362,361400.00
04/08/2019 01:45,2,0.000,ALERT,213.74,300.27,60.006,1554702304,"179051228000119","174011545737251",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,61143.6,61143.6,14922,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554702363,361401.00
04/08/2019 02:00,2,0.000,ALERT,213.29,300.87,60.033,1554703204,"201051344000579","174011545737251",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,1273645.1,1273645.1,15287,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703206,361402.00
04/08/2019 02:00,2,0.000,ALERT,212.38,296.06,59.975,1554703204,"201051344001025","174011545737251",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23214,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703208,361403.00
04/08/2019 02:00,2,0.000,ALERT,212.61,296.96,60.033,1554703204,"201051344001093","174011545737251",0.00,6.00,0,294.86,298.17,0.0,0.0,0.000,1240134.2,1240134.2,23245,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703210,361404.00
04/08/2019 02:00,2,0.000,ALERT,213.29,300.57,60.022,1554703204,"201051344000458","174011545737251",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,1256994.6,1256994.6,15033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703212,361405.00
04/08/2019 02:00,2,0.000,ALERT,212.61,297.26,60.033,1554703204,"201051344000890","174011545737251",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,1254654.2,1254654.2,23163,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703214,361406.00
04/08/2019 02:00,2,0.000,ALERT,213.29,300.57,60.028,1554703204,"201051344000988","174011545737251",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,971491.5,971491.5,15354,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703216,361407.00
04/08/2019 02:00,2,0.000,ALERT,213.06,297.87,60.022,1554703204,"201051344000582","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,1233836.5,1233836.5,23135,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703217,361408.00
04/08/2019 02:00,2,0.000,ALERT,213.29,301.17,60.028,1554703204,"201051344000868","174011545737251",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,1242111.0,1242111.0,47085,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703219,361409.00
04/08/2019 02:00,2,0.000,ALERT,213.96,300.87,60.017,1554703204,"201051344000576","174011545737251",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,1260299.9,1260299.9,19116,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703221,361410.00
04/08/2019 02:00,2,0.000,ALERT,213.51,300.57,60.022,1554703204,"201051344001158","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1237132.1,1237132.1,15343,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703223,361411.00
04/08/2019 02:00,2,0.000,ALERT,212.83,296.66,59.985,1554703204,"201051344000917","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1251942.1,1251942.1,23012,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703225,361412.00
04/08/2019 02:00,2,0.000,ALERT,212.83,296.36,60.054,1554703204,"201051344000417","174011545737251",0.00,5.00,0,294.26,297.57,0.0,0.0,0.000,1006116.5,1006116.5,23203,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703227,361413.00
04/08/2019 02:00,2,0.000,ALERT,212.83,296.66,60.012,1554703204,"201051344000685","174011545737251",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,1256479.7,1256479.7,23225,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703228,361414.00
04/08/2019 02:00,2,0.000,ALERT,212.61,295.76,60.012,1554703204,"201051344000651","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1249207.7,1249207.7,23197,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703230,361415.00
04/08/2019 02:00,2,0.000,ALERT,212.83,300.87,60.017,1554703204,"201051344000594","174011545737251",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,1263016.9,1263016.9,47026,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703232,361416.00
04/08/2019 02:00,2,0.000,ALERT,213.29,300.27,60.043,1554703204,"201051344000469","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1241646.0,1241646.0,15319,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703234,361417.00
04/08/2019 02:00,2,0.000,ALERT,212.83,297.26,60.065,1554703204,"201051344000585","174011545737251",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23254,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703236,361418.00
04/08/2019 02:00,2,0.000,ALERT,213.96,300.57,60.022,1554703204,"201051344000853","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,1265040.8,1265040.8,14918,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703238,361419.00
04/08/2019 02:00,2,0.000,ALERT,213.06,297.26,60.054,1554703204,"201051344001145","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1264808.3,1264808.3,23170,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703239,361420.00
04/08/2019 02:00,2,0.000,ALERT,213.06,296.96,60.065,1554703204,"201051344000438","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23206,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703241,361421.00
04/08/2019 02:00,2,0.000,ALERT,212.38,296.96,60.022,1554703204,"201051344001135","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23159,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703243,361422.00
04/08/2019 02:00,2,0.000,ALERT,213.51,300.87,60.043,1554703204,"201051344000983","174011545737251",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,1263195.4,1263195.4,14918,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703245,361423.00
04/08/2019 02:00,2,0.000,ALERT,212.83,296.66,60.017,1554703204,"201051344001203","174011545737251",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,1252204.3,1252204.3,23211,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703247,361424.00
04/08/2019 02:00,2,0.000,ALERT,212.83,297.26,60.028,1554703204,"201051344001230","174011545737251",0.00,5.00,0,295.16,298.47,0.0,0.0,0.000,1249177.2,1249177.2,23029,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703249,361425.00
04/08/2019 02:00,2,0.000,ALERT,212.38,296.66,60.075,1554703204,"201051344000646","174011545737251",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23179,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703251,361426.00
04/08/2019 02:00,2,0.000,ALERT,213.74,300.27,60.043,1554703204,"201051344000867","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1240436.1,1240436.1,47106,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703252,361427.00
04/08/2019 02:00,2,0.000,ALERT,213.96,300.27,60.038,1554703204,"201051344000633","174011545737251",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,1239272.5,1239272.5,47152,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703254,361428.00
04/08/2019 02:00,2,0.000,ALERT,212.38,296.96,60.038,1554703204,"201051344000955","174011545737251",0.00,5.00,0,294.86,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23200,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703256,361429.00
04/08/2019 02:00,2,0.000,ALERT,213.51,299.97,60.049,1554703204,"201051344000648","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1253117.2,1253117.2,46661,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703258,361430.00
04/08/2019 02:00,2,0.000,ALERT,213.74,300.27,59.996,1554703204,"201051344000645","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1257911.7,1257911.7,46622,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554703260,361431.00
04/08/2019 02:00,2,0.000,ALERT,213.29,301.17,60.028,1554703204,"201051344000569","174011545737251",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,1273947.8,1273947.8,14837,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554703261,361432.00
04/08/2019 02:00,2,0.000,ALERT,213.96,300.27,60.033,1554703204,"179051228000119","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,61143.6,61143.6,14924,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554703263,361433.00
04/08/2019 02:15,2,0.000,ALERT,213.29,301.17,60.006,1554704103,"201051344000579","174011545737251",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,1273645.1,1273645.1,15289,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704106,361434.00
04/08/2019 02:15,2,0.000,ALERT,212.61,296.06,60.006,1554704103,"201051344001025","174011545737251",0.00,4.00,0,293.06,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23216,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704107,361435.00
