ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 02:15,2,0.000,ALERT,212.83,296.96,60.022,1554704103,"201051344001093","174011545737251",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23247,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704109,361436.00
04/08/2019 02:15,2,0.000,ALERT,213.29,300.57,60.017,1554704103,"201051344000458","174011545737251",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,1256994.6,1256994.6,15035,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704111,361437.00
04/08/2019 02:15,2,0.000,ALERT,212.61,296.96,60.028,1554704103,"201051344000890","174011545737251",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,1254654.2,1254654.2,23165,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704113,361438.00
04/08/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1554704103,"201051344000988","174011545737251",0.00,5.00,0,294.56,302.07,0.0,0.0,0.000,971491.5,971491.5,15356,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704115,361439.00
04/08/2019 02:15,2,0.000,ALERT,213.29,297.87,60.017,1554704103,"201051344000582","174011545737251",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,1233836.5,1233836.5,23137,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704117,361440.00
04/08/2019 02:15,2,0.000,ALERT,213.29,301.17,60.022,1554704103,"201051344000868","174011545737251",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,1242111.0,1242111.0,47087,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704119,361441.00
04/08/2019 02:15,2,0.000,ALERT,213.96,301.17,60.028,1554704103,"201051344000576","174011545737251",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,1260299.9,1260299.9,19118,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704120,361442.00
04/08/2019 02:15,2,0.000,ALERT,213.51,300.27,60.022,1554704103,"201051344001158","174011545737251",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,1237132.1,1237132.1,15345,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704122,361443.00
04/08/2019 02:15,2,0.000,ALERT,212.83,296.36,60.028,1554704103,"201051344000917","174011545737251",0.00,6.00,0,291.85,298.17,0.0,0.0,0.000,1251942.1,1251942.1,23014,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704124,361444.00
04/08/2019 02:15,2,0.000,ALERT,213.06,296.36,60.017,1554704103,"201051344000417","174011545737251",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23205,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704126,361445.00
04/08/2019 02:15,2,0.000,ALERT,213.06,296.66,60.017,1554704103,"201051344000685","174011545737251",0.00,5.00,0,293.06,298.17,0.0,0.0,0.000,1256479.7,1256479.7,23227,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704128,361446.00
04/08/2019 02:15,2,0.000,ALERT,212.83,296.06,59.985,1554704103,"201051344000651","174011545737251",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,1249207.7,1249207.7,23199,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704130,361447.00
04/08/2019 02:15,2,0.000,ALERT,213.29,301.17,60.049,1554704103,"201051344000594","174011545737251",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,1263016.9,1263016.9,47028,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704132,361448.00
04/08/2019 02:15,2,0.000,ALERT,213.51,300.57,60.022,1554704103,"201051344000469","174011545737251",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,1241646.0,1241646.0,15321,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704133,361449.00
04/08/2019 02:15,2,0.000,ALERT,212.83,296.96,60.012,1554704103,"201051344000585","174011545737251",0.00,5.00,0,292.76,298.77,0.0,0.0,0.000,1262263.5,1262263.5,23256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704135,361450.00
04/08/2019 02:15,2,0.000,ALERT,213.96,300.27,60.017,1554704103,"201051344000853","174011545737251",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,1265040.8,1265040.8,14920,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704137,361451.00
04/08/2019 02:15,2,0.000,ALERT,213.06,296.96,60.065,1554704103,"201051344001145","174011545737251",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,1264808.3,1264808.3,23172,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704139,361452.00
04/08/2019 02:15,2,0.000,ALERT,212.83,296.96,60.012,1554704103,"201051344000438","174011545737251",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23208,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704141,361453.00
04/08/2019 02:15,2,0.000,ALERT,212.61,296.96,60.012,1554704103,"201051344001135","174011545737251",0.00,4.50,0,293.66,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23161,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704143,361454.00
04/08/2019 02:15,2,0.000,ALERT,213.51,300.57,60.017,1554704103,"201051344000983","174011545737251",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,1263195.4,1263195.4,14920,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704144,361455.00
04/08/2019 02:15,2,0.000,ALERT,212.83,296.36,60.012,1554704103,"201051344001203","174011545737251",0.00,4.50,0,293.36,299.97,0.0,0.0,0.000,1252204.3,1252204.3,23213,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704146,361456.00
04/08/2019 02:15,2,0.000,ALERT,212.83,297.26,60.022,1554704103,"201051344001230","174011545737251",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,1249177.2,1249177.2,23031,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704148,361457.00
04/08/2019 02:15,2,0.000,ALERT,212.61,296.66,60.017,1554704103,"201051344000646","174011545737251",0.00,4.50,0,292.76,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23181,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704150,361458.00
04/08/2019 02:15,2,0.000,ALERT,213.51,299.97,60.054,1554704103,"201051344000867","174011545737251",0.00,5.50,0,296.36,302.68,0.0,0.0,0.000,1240436.1,1240436.1,47108,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704152,361459.00
04/08/2019 02:15,2,0.000,ALERT,213.96,300.27,60.033,1554704103,"201051344000633","174011545737251",0.00,4.50,0,295.46,301.77,0.0,0.0,0.000,1239272.5,1239272.5,47154,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704154,361460.00
04/08/2019 02:15,2,0.000,ALERT,212.38,296.96,60.022,1554704103,"201051344000955","174011545737251",0.00,5.00,0,293.36,298.47,0.0,0.0,0.000,1261939.9,1261939.9,23202,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704155,361461.00
04/08/2019 02:15,2,0.000,ALERT,213.51,299.97,60.022,1554704103,"201051344000648","174011545737251",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,1253117.2,1253117.2,46663,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554704157,361462.00
04/08/2019 02:15,2,0.000,ALERT,213.74,300.57,60.017,1554704103,"201051344000645","174011545737251",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,1257911.7,1257911.7,46624,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704159,361463.00
04/08/2019 02:15,2,0.000,ALERT,213.51,301.17,60.022,1554704103,"201051344000569","174011545737251",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,1273947.8,1273947.8,14839,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554704161,361464.00
04/08/2019 02:15,2,0.000,ALERT,213.96,299.97,60.059,1554704103,"179051228000119","174011545737251",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,61143.6,61143.6,14926,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554704163,361465.00
04/08/2019 02:30,2,0.000,ALERT,213.29,300.57,60.033,1554705004,"201051344000579","174011545737251",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,1273645.1,1273645.1,15291,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705007,361466.00
04/08/2019 02:30,2,0.000,ALERT,212.61,296.36,60.059,1554705004,"201051344001025","174011545737251",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,1256061.4,1256061.4,23218,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705009,361467.00
04/08/2019 02:30,2,0.000,ALERT,212.61,296.96,60.012,1554705004,"201051344001093","174011545737251",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,1240134.2,1240134.2,23249,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705011,361468.00
04/08/2019 02:30,2,0.000,ALERT,213.29,300.27,60.006,1554705004,"201051344000458","174011545737251",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,1256994.6,1256994.6,15037,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705013,361469.00
04/08/2019 02:30,2,0.000,ALERT,212.61,297.57,60.006,1554705004,"201051344000890","174011545737251",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,1254654.2,1254654.2,23167,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705015,361470.00
04/08/2019 02:30,2,0.000,ALERT,213.06,299.97,60.012,1554705004,"201051344000988","174011545737251",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,971491.5,971491.5,15358,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705016,361471.00
04/08/2019 02:30,2,0.000,ALERT,213.06,297.87,60.006,1554705004,"201051344000582","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1233836.5,1233836.5,23139,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705018,361472.00
04/08/2019 02:30,2,0.000,ALERT,213.29,300.57,60.012,1554705004,"201051344000868","174011545737251",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,1242111.0,1242111.0,47089,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705020,361473.00
04/08/2019 02:30,2,0.000,ALERT,213.96,300.57,60.017,1554705004,"201051344000576","174011545737251",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,1260299.9,1260299.9,19120,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705022,361474.00
04/08/2019 02:30,2,0.000,ALERT,213.29,299.97,60.038,1554705004,"201051344001158","174011545737251",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1237132.1,1237132.1,15347,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705024,361475.00
04/08/2019 02:30,2,0.000,ALERT,212.83,296.66,60.017,1554705004,"201051344000917","174011545737251",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,1251942.1,1251942.1,23016,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705025,361476.00
04/08/2019 02:30,2,0.000,ALERT,212.83,296.36,60.022,1554705004,"201051344000417","174011545737251",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,1006116.5,1006116.5,23207,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705027,361477.00
04/08/2019 02:30,2,0.000,ALERT,212.83,296.66,60.012,1554705004,"201051344000685","174011545737251",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,1256479.7,1256479.7,23229,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705029,361478.00
04/08/2019 02:30,2,0.000,ALERT,212.61,296.06,60.012,1554705004,"201051344000651","174011545737251",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,1249207.7,1249207.7,23201,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705031,361479.00
04/08/2019 02:30,2,0.000,ALERT,213.06,300.57,60.012,1554705004,"201051344000594","174011545737251",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,1263016.9,1263016.9,47030,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705033,361480.00
04/08/2019 02:30,2,0.000,ALERT,213.51,299.97,59.990,1554705004,"201051344000469","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1241646.0,1241646.0,15323,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705034,361481.00
04/08/2019 02:30,2,0.000,ALERT,212.83,297.26,60.012,1554705004,"201051344000585","174011545737251",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,1262263.5,1262263.5,23258,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705036,361482.00
04/08/2019 02:30,2,0.000,ALERT,213.96,299.97,60.012,1554705004,"201051344000853","174011545737251",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,1265040.8,1265040.8,14922,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705038,361483.00
04/08/2019 02:30,2,0.000,ALERT,212.83,296.96,60.006,1554705004,"201051344001145","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,1264808.3,1264808.3,23174,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705040,361484.00
04/08/2019 02:30,2,0.000,ALERT,212.61,296.96,60.006,1554705004,"201051344000438","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1257528.3,1257528.3,23210,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705042,361485.00
04/08/2019 02:30,2,0.000,ALERT,212.16,296.66,60.017,1554705004,"201051344001135","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1244472.0,1244472.0,23163,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705043,361486.00
04/08/2019 02:30,2,0.000,ALERT,213.29,300.27,60.028,1554705004,"201051344000983","174011545737251",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,1263195.4,1263195.4,14922,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705045,361487.00
04/08/2019 02:30,2,0.000,ALERT,212.61,296.66,60.070,1554705004,"201051344001203","174011545737251",0.00,4.50,0,294.86,300.57,0.0,0.0,0.000,1252204.3,1252204.3,23215,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705047,361488.00
04/08/2019 02:30,2,0.000,ALERT,212.61,297.26,59.996,1554705004,"201051344001230","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1249177.2,1249177.2,23033,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705049,361489.00
04/08/2019 02:30,2,0.000,ALERT,212.38,296.66,60.033,1554705004,"201051344000646","174011545737251",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,1242146.6,1242146.6,23183,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705051,361490.00
04/08/2019 02:30,2,0.000,ALERT,213.51,299.97,60.070,1554705004,"201051344000867","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1240436.1,1240436.1,47110,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705053,361491.00
04/08/2019 02:30,2,0.000,ALERT,213.96,299.97,60.033,1554705004,"201051344000633","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1239272.5,1239272.5,47156,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705055,361492.00
04/08/2019 02:30,2,0.000,ALERT,212.16,296.96,60.070,1554705004,"201051344000955","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1261939.9,1261939.9,23204,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705056,361493.00
04/08/2019 02:30,2,0.000,ALERT,213.51,299.67,60.022,1554705004,"201051344000648","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1253117.2,1253117.2,46665,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705058,361494.00
04/08/2019 02:30,2,0.000,ALERT,213.74,300.27,60.022,1554705004,"201051344000645","174011545737251",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,1257911.7,1257911.7,46626,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705060,361495.00
04/08/2019 02:30,2,0.000,ALERT,213.29,300.87,60.043,1554705004,"201051344000569","174011545737251",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,1273947.8,1273947.8,14841,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705062,361496.00
04/08/2019 02:30,2,0.000,ALERT,213.74,299.97,60.043,1554705004,"179051228000119","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,61143.6,61143.6,14928,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554705064,361497.00
04/08/2019 02:45,2,0.000,ALERT,213.51,300.87,60.028,1554705904,"201051344000579","174011545737251",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,1273645.1,1273645.1,15293,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705906,361498.00
04/08/2019 02:45,2,0.000,ALERT,212.61,296.06,60.022,1554705904,"201051344001025","174011545737251",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23220,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705908,361499.00
04/08/2019 02:45,2,0.000,ALERT,212.83,296.66,60.033,1554705904,"201051344001093","174011545737251",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23251,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705910,361500.00
04/08/2019 02:45,2,0.000,ALERT,213.29,300.27,60.022,1554705904,"201051344000458","174011545737251",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,1256994.6,1256994.6,15039,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705912,361501.00
04/08/2019 02:45,2,0.000,ALERT,212.61,296.96,60.033,1554705904,"201051344000890","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1254654.2,1254654.2,23169,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705914,361502.00
04/08/2019 02:45,2,0.000,ALERT,213.29,299.97,60.065,1554705904,"201051344000988","174011545737251",0.00,4.50,0,295.46,301.77,0.0,0.0,0.000,971491.5,971491.5,15360,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705916,361503.00
04/08/2019 02:45,2,0.000,ALERT,213.29,297.57,60.033,1554705904,"201051344000582","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23141,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705917,361504.00
04/08/2019 02:45,2,0.000,ALERT,213.51,300.87,60.028,1554705904,"201051344000868","174011545737251",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,1242111.0,1242111.0,47091,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705919,361505.00
04/08/2019 02:45,2,0.000,ALERT,213.96,300.87,60.033,1554705904,"201051344000576","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1260299.9,1260299.9,19122,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705921,361506.00
04/08/2019 02:45,2,0.000,ALERT,213.51,300.27,60.033,1554705904,"201051344001158","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1237132.1,1237132.1,15349,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705923,361507.00
04/08/2019 02:45,2,0.000,ALERT,212.83,296.06,60.028,1554705904,"201051344000917","174011545737251",0.00,5.50,0,293.66,297.87,0.0,0.0,0.000,1251942.1,1251942.1,23018,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705925,361508.00
04/08/2019 02:45,2,0.000,ALERT,212.83,296.06,60.059,1554705904,"201051344000417","174011545737251",0.00,4.50,0,294.26,297.57,0.0,0.0,0.000,1006116.5,1006116.5,23209,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705926,361509.00
04/08/2019 02:45,2,0.000,ALERT,213.06,296.66,60.043,1554705904,"201051344000685","174011545737251",0.00,4.50,0,294.56,298.17,0.0,0.0,0.000,1256479.7,1256479.7,23231,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705928,361510.00
04/08/2019 02:45,2,0.000,ALERT,212.83,296.06,60.033,1554705904,"201051344000651","174011545737251",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,1249207.7,1249207.7,23203,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705930,361511.00
04/08/2019 02:45,2,0.000,ALERT,213.06,300.57,60.022,1554705904,"201051344000594","174011545737251",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,1263016.9,1263016.9,47032,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705932,361512.00
04/08/2019 02:45,2,0.000,ALERT,213.51,300.27,60.033,1554705904,"201051344000469","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1241646.0,1241646.0,15325,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705934,361513.00
04/08/2019 02:45,2,0.000,ALERT,212.83,296.96,60.022,1554705904,"201051344000585","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23260,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705936,361514.00
04/08/2019 02:45,2,0.000,ALERT,213.96,300.27,60.022,1554705904,"201051344000853","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1265040.8,1265040.8,14924,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705938,361515.00
04/08/2019 02:45,2,0.000,ALERT,213.06,297.26,60.022,1554705904,"201051344001145","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1264808.3,1264808.3,23176,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705940,361516.00
04/08/2019 02:45,2,0.000,ALERT,212.83,296.96,60.017,1554705904,"201051344000438","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23212,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705942,361517.00
04/08/2019 02:45,2,0.000,ALERT,212.61,296.96,60.017,1554705904,"201051344001135","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1244472.0,1244472.0,23165,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705943,361518.00
04/08/2019 02:45,2,0.000,ALERT,213.51,300.57,60.017,1554705904,"201051344000983","174011545737251",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,1263195.4,1263195.4,14924,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705945,361519.00
04/08/2019 02:45,2,0.000,ALERT,212.83,296.66,60.028,1554705904,"201051344001203","174011545737251",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,1252204.3,1252204.3,23217,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705947,361520.00
04/08/2019 02:45,2,0.000,ALERT,212.61,297.26,60.017,1554705904,"201051344001230","174011545737251",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,1249177.2,1249177.2,23035,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554705949,361521.00
04/08/2019 02:45,2,0.000,ALERT,212.38,296.36,60.017,1554705904,"201051344000646","174011545737251",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23185,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705951,361522.00
04/08/2019 02:45,2,0.000,ALERT,213.74,299.97,59.996,1554705904,"201051344000867","174011545737251",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,1240436.1,1240436.1,47112,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705953,361523.00
04/08/2019 02:45,2,0.000,ALERT,213.96,299.97,60.017,1554705904,"201051344000633","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1239272.5,1239272.5,47158,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705954,361524.00
04/08/2019 02:45,2,0.000,ALERT,212.38,296.66,60.012,1554705904,"201051344000955","174011545737251",0.00,4.50,0,294.56,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23206,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705956,361525.00
04/08/2019 02:45,2,0.000,ALERT,213.51,299.37,60.022,1554705904,"201051344000648","174011545737251",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,1253117.2,1253117.2,46667,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705958,361526.00
04/08/2019 02:45,2,0.000,ALERT,213.96,299.97,60.054,1554705904,"201051344000645","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1257911.7,1257911.7,46628,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705960,361527.00
04/08/2019 02:45,2,0.000,ALERT,213.51,300.87,60.006,1554705904,"201051344000569","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,1273947.8,1273947.8,14843,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554705962,361528.00
04/08/2019 02:45,2,0.000,ALERT,213.96,299.67,60.001,1554705904,"179051228000119","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,61143.6,61143.6,14930,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554705963,361529.00
04/08/2019 03:00,2,0.000,ALERT,213.29,299.97,60.017,1554706805,"201051344000579","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1273645.1,1273645.1,15295,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706807,361530.00
04/08/2019 03:00,2,0.000,ALERT,212.38,295.76,60.022,1554706805,"201051344001025","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23222,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706809,361531.00
04/08/2019 03:00,2,0.000,ALERT,212.61,296.36,60.028,1554706805,"201051344001093","174011545737251",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,1240134.2,1240134.2,23253,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706811,361532.00
04/08/2019 03:00,2,0.000,ALERT,213.06,299.37,60.028,1554706805,"201051344000458","174011545737251",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,1256994.6,1256994.6,15041,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706813,361533.00
04/08/2019 03:00,2,0.000,ALERT,212.38,296.66,60.028,1554706805,"201051344000890","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1254654.2,1254654.2,23171,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706814,361534.00
04/08/2019 03:00,2,0.000,ALERT,212.83,299.07,60.028,1554706805,"201051344000988","174011545737251",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,971491.5,971491.5,15362,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706816,361535.00
04/08/2019 03:00,2,0.000,ALERT,212.83,297.26,60.033,1554706805,"201051344000582","174011545737251",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,1233836.5,1233836.5,23143,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706818,361536.00
04/08/2019 03:00,2,0.000,ALERT,213.06,299.97,60.054,1554706805,"201051344000868","174011545737251",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,1242111.0,1242111.0,47093,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706820,361537.00
04/08/2019 03:00,2,0.000,ALERT,213.51,299.97,60.033,1554706805,"201051344000576","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1260299.9,1260299.9,19124,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706822,361538.00
04/08/2019 03:00,2,0.000,ALERT,213.29,299.07,60.038,1554706805,"201051344001158","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1237132.1,1237132.1,15351,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706824,361539.00
04/08/2019 03:00,2,0.000,ALERT,212.61,296.06,60.038,1554706805,"201051344000917","174011545737251",0.00,6.00,0,293.36,297.57,0.0,0.0,0.000,1251942.1,1251942.1,23020,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706826,361540.00
04/08/2019 03:00,2,0.000,ALERT,212.61,296.06,60.017,1554706805,"201051344000417","174011545737251",0.00,4.50,0,294.26,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23211,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706827,361541.00
04/08/2019 03:00,2,0.000,ALERT,212.83,296.36,60.033,1554706805,"201051344000685","174011545737251",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,1256479.7,1256479.7,23233,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706829,361542.00
04/08/2019 03:00,2,0.000,ALERT,212.61,295.76,60.028,1554706805,"201051344000651","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1249207.7,1249207.7,23205,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706831,361543.00
04/08/2019 03:00,2,0.000,ALERT,212.83,299.97,60.070,1554706805,"201051344000594","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1263016.9,1263016.9,47034,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706833,361544.00
04/08/2019 03:00,2,0.000,ALERT,213.29,299.37,60.033,1554706805,"201051344000469","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1241646.0,1241646.0,15327,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706835,361545.00
04/08/2019 03:00,2,0.000,ALERT,212.83,296.66,60.043,1554706805,"201051344000585","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23262,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706836,361546.00
04/08/2019 03:00,2,0.000,ALERT,213.74,299.37,60.033,1554706805,"201051344000853","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1265040.8,1265040.8,14926,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706838,361547.00
04/08/2019 03:00,2,0.000,ALERT,212.61,296.66,60.017,1554706805,"201051344001145","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1264808.3,1264808.3,23178,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706840,361548.00
04/08/2019 03:00,2,0.000,ALERT,212.61,296.66,60.033,1554706805,"201051344000438","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23214,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706842,361549.00
04/08/2019 03:00,2,0.000,ALERT,212.16,296.66,60.028,1554706805,"201051344001135","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23167,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706844,361550.00
04/08/2019 03:00,2,0.000,ALERT,213.06,299.67,60.033,1554706805,"201051344000983","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,1263195.4,1263195.4,14926,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706846,361551.00
04/08/2019 03:00,2,0.000,ALERT,212.61,296.36,60.033,1554706805,"201051344001203","174011545737251",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,1252204.3,1252204.3,23219,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706848,361552.00
04/08/2019 03:00,2,0.000,ALERT,212.38,296.96,60.028,1554706805,"201051344001230","174011545737251",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,1249177.2,1249177.2,23037,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706850,361553.00
04/08/2019 03:00,2,0.000,ALERT,212.16,296.66,60.028,1554706805,"201051344000646","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1242146.6,1242146.6,23187,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706851,361554.00
04/08/2019 03:00,2,0.000,ALERT,213.51,299.37,60.065,1554706805,"201051344000867","174011545737251",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,1240436.1,1240436.1,47114,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706853,361555.00
04/08/2019 03:00,2,0.000,ALERT,213.74,299.07,60.049,1554706805,"201051344000633","174011545737251",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,1239272.5,1239272.5,47160,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706855,361556.00
04/08/2019 03:00,2,0.000,ALERT,211.93,296.36,60.059,1554706805,"201051344000955","174011545737251",0.00,4.50,0,294.56,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23208,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706857,361557.00
04/08/2019 03:00,2,0.000,ALERT,213.29,299.07,60.038,1554706805,"201051344000648","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1253117.2,1253117.2,46669,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706859,361558.00
04/08/2019 03:00,2,0.000,ALERT,213.51,299.37,60.049,1554706805,"201051344000645","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1257911.7,1257911.7,46630,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554706861,361559.00
04/08/2019 03:00,2,0.000,ALERT,213.06,299.67,60.033,1554706805,"201051344000569","174011545737251",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,1273947.8,1273947.8,14845,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554706863,361560.00
04/08/2019 03:00,2,0.000,ALERT,213.51,299.07,60.028,1554706805,"179051228000119","174011545737251",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,61143.6,61143.6,14932,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554706864,361561.00
04/08/2019 03:15,2,0.000,ALERT,213.51,300.87,60.012,1554707704,"201051344000579","174011545737251",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,1273645.1,1273645.1,15297,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707706,361562.00
04/08/2019 03:15,2,0.000,ALERT,212.61,296.36,60.012,1554707704,"201051344001025","174011545737251",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23224,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707709,361563.00
04/08/2019 03:15,2,0.000,ALERT,212.83,297.26,60.033,1554707704,"201051344001093","174011545737251",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23255,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707711,361564.00
04/08/2019 03:15,2,0.000,ALERT,213.29,300.57,60.028,1554707704,"201051344000458","174011545737251",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,1256994.6,1256994.6,15043,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554707712,361565.00
04/08/2019 03:15,2,0.000,ALERT,212.61,297.57,60.022,1554707704,"201051344000890","174011545737251",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,1254654.2,1254654.2,23173,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554707714,361566.00
04/08/2019 03:15,2,0.000,ALERT,213.29,299.97,60.028,1554707704,"201051344000988","174011545737251",0.00,5.00,0,294.56,301.47,0.0,0.0,0.000,971491.5,971491.5,15364,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707716,361567.00
04/08/2019 03:15,2,0.000,ALERT,213.29,298.17,60.022,1554707704,"201051344000582","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23145,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707718,361568.00
04/08/2019 03:15,2,0.000,ALERT,213.29,300.57,60.033,1554707704,"201051344000868","174011545737251",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,1242111.0,1242111.0,47095,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707720,361569.00
04/08/2019 03:15,2,0.000,ALERT,213.96,300.57,60.038,1554707704,"201051344000576","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1260299.9,1260299.9,19126,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707721,361570.00
04/08/2019 03:15,2,0.000,ALERT,213.29,299.97,60.022,1554707704,"201051344001158","174011545737251",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,1237132.1,1237132.1,15353,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554707723,361571.00
04/08/2019 03:15,2,0.000,ALERT,212.83,296.66,60.033,1554707704,"201051344000917","174011545737251",0.00,6.00,0,293.36,297.87,0.0,0.0,0.000,1251942.1,1251942.1,23022,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554707725,361572.00
04/08/2019 03:15,2,0.000,ALERT,213.06,296.36,60.033,1554707704,"201051344000417","174011545737251",0.00,4.50,0,293.96,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23213,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707727,361573.00
04/08/2019 03:15,2,0.000,ALERT,213.06,296.96,60.043,1554707704,"201051344000685","174011545737251",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23235,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707729,361574.00
04/08/2019 03:15,2,0.000,ALERT,212.83,296.06,60.054,1554707704,"201051344000651","174011545737251",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23207,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707731,361575.00
04/08/2019 03:15,2,0.000,ALERT,213.06,300.57,60.038,1554707704,"201051344000594","174011545737251",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,1263016.9,1263016.9,47036,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707732,361576.00
04/08/2019 03:15,2,0.000,ALERT,213.51,299.97,60.049,1554707704,"201051344000469","174011545737251",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,1241646.0,1241646.0,15329,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707734,361577.00
04/08/2019 03:15,2,0.000,ALERT,212.83,296.96,60.033,1554707704,"201051344000585","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23264,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707736,361578.00
04/08/2019 03:15,2,0.000,ALERT,213.96,299.67,60.022,1554707704,"201051344000853","174011545737251",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,1265040.8,1265040.8,14928,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707738,361579.00
04/08/2019 03:15,2,0.000,ALERT,213.06,296.96,60.070,1554707704,"201051344001145","174011545737251",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,1264808.3,1264808.3,23180,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707740,361580.00
