ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 03:15,2,0.000,ALERT,212.83,296.96,60.006,1554707704,"201051344000438","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1257528.3,1257528.3,23216,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554707742,361581.00
04/08/2019 03:15,2,0.000,ALERT,212.38,296.96,60.049,1554707704,"201051344001135","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23169,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554707744,361582.00
04/08/2019 03:15,2,0.000,ALERT,213.29,299.97,60.033,1554707704,"201051344000983","174011545737251",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,1263195.4,1263195.4,14928,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707746,361583.00
04/08/2019 03:15,2,0.000,ALERT,212.83,296.66,60.017,1554707704,"201051344001203","174011545737251",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,1252204.3,1252204.3,23221,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707748,361584.00
04/08/2019 03:15,2,0.000,ALERT,212.83,297.26,60.033,1554707704,"201051344001230","174011545737251",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23039,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707750,361585.00
04/08/2019 03:15,2,0.000,ALERT,212.38,296.66,60.022,1554707704,"201051344000646","174011545737251",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23189,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707752,361586.00
04/08/2019 03:15,2,0.000,ALERT,213.74,299.67,60.022,1554707704,"201051344000867","174011545737251",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,1240436.1,1240436.1,47116,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707753,361587.00
04/08/2019 03:15,2,0.000,ALERT,213.96,299.67,60.065,1554707704,"201051344000633","174011545737251",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,1239272.5,1239272.5,47162,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554707755,361588.00
04/08/2019 03:15,2,0.000,ALERT,212.38,296.96,60.043,1554707704,"201051344000955","174011545737251",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,1261939.9,1261939.9,23210,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554707757,361589.00
04/08/2019 03:15,2,0.000,ALERT,213.51,299.07,60.022,1554707704,"201051344000648","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1253117.2,1253117.2,46671,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707759,361590.00
04/08/2019 03:15,2,0.000,ALERT,213.74,299.97,60.033,1554707704,"201051344000645","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1257911.7,1257911.7,46632,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707761,361591.00
04/08/2019 03:15,2,0.000,ALERT,213.29,300.57,60.028,1554707704,"201051344000569","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1273947.8,1273947.8,14847,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554707762,361592.00
04/08/2019 03:15,2,0.000,ALERT,213.74,299.67,60.022,1554707704,"179051228000119","174011545737251",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,61143.6,61143.6,14934,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554707764,361593.00
04/08/2019 03:30,2,0.000,ALERT,213.29,300.27,60.022,1554708604,"201051344000579","174011545737251",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,1273645.1,1273645.1,15299,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554708606,361594.00
04/08/2019 03:30,2,0.000,ALERT,212.61,296.66,59.990,1554708604,"201051344001025","174011545737251",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,1256061.4,1256061.4,23226,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708608,361595.00
04/08/2019 03:30,2,0.000,ALERT,212.83,297.26,60.028,1554708604,"201051344001093","174011545737251",0.00,6.00,0,293.66,298.77,0.0,0.0,0.000,1240134.2,1240134.2,23257,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708610,361596.00
04/08/2019 03:30,2,0.000,ALERT,213.06,299.67,60.033,1554708604,"201051344000458","174011545737251",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,1256994.6,1256994.6,15045,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708612,361597.00
04/08/2019 03:30,2,0.000,ALERT,212.83,297.57,60.028,1554708604,"201051344000890","174011545737251",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,1254654.2,1254654.2,23175,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708614,361598.00
04/08/2019 03:30,2,0.000,ALERT,213.06,299.37,60.033,1554708604,"201051344000988","174011545737251",0.00,5.00,0,294.86,301.47,0.0,0.0,0.000,971491.5,971491.5,15366,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708615,361599.00
04/08/2019 03:30,2,0.000,ALERT,213.29,298.17,60.017,1554708604,"201051344000582","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1233836.5,1233836.5,23147,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554708617,361600.00
04/08/2019 03:30,2,0.000,ALERT,213.06,300.27,60.038,1554708604,"201051344000868","174011545737251",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,1242111.0,1242111.0,47097,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708619,361601.00
04/08/2019 03:30,2,0.000,ALERT,213.74,300.27,60.033,1554708604,"201051344000576","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1260299.9,1260299.9,19128,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554708621,361602.00
04/08/2019 03:30,2,0.000,ALERT,213.29,299.67,59.990,1554708604,"201051344001158","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1237132.1,1237132.1,15355,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708623,361603.00
04/08/2019 03:30,2,0.000,ALERT,213.06,296.66,60.038,1554708604,"201051344000917","174011545737251",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,1251942.1,1251942.1,23024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708625,361604.00
04/08/2019 03:30,2,0.000,ALERT,213.06,296.66,60.049,1554708604,"201051344000417","174011545737251",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,1006116.5,1006116.5,23215,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554708627,361605.00
04/08/2019 03:30,2,0.000,ALERT,213.06,296.96,60.033,1554708604,"201051344000685","174011545737251",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23237,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554708629,361606.00
04/08/2019 03:30,2,0.000,ALERT,212.83,296.36,60.028,1554708604,"201051344000651","174011545737251",0.00,4.00,0,293.36,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23209,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554708631,361607.00
04/08/2019 03:30,2,0.000,ALERT,212.83,300.27,60.022,1554708604,"201051344000594","174011545737251",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,1263016.9,1263016.9,47038,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708632,361608.00
04/08/2019 03:30,2,0.000,ALERT,213.29,299.67,60.022,1554708604,"201051344000469","174011545737251",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,1241646.0,1241646.0,15331,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708634,361609.00
04/08/2019 03:30,2,0.000,ALERT,213.06,297.26,60.070,1554708604,"201051344000585","174011545737251",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,1262263.5,1262263.5,23266,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708636,361610.00
04/08/2019 03:30,2,0.000,ALERT,213.74,299.37,60.017,1554708604,"201051344000853","174011545737251",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,1265040.8,1265040.8,14930,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708638,361611.00
04/08/2019 03:30,2,0.000,ALERT,213.06,297.26,60.028,1554708604,"201051344001145","174011545737251",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,1264808.3,1264808.3,23182,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708640,361612.00
04/08/2019 03:30,2,0.000,ALERT,212.83,296.96,60.022,1554708604,"201051344000438","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,1257528.3,1257528.3,23218,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708641,361613.00
04/08/2019 03:30,2,0.000,ALERT,212.61,296.96,59.964,1554708604,"201051344001135","174011545737251",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,1244472.0,1244472.0,23171,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708643,361614.00
04/08/2019 03:30,2,0.000,ALERT,213.06,299.67,60.001,1554708604,"201051344000983","174011545737251",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,1263195.4,1263195.4,14930,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708645,361615.00
04/08/2019 03:30,2,0.000,ALERT,212.83,296.66,60.017,1554708604,"201051344001203","174011545737251",0.00,4.50,0,293.66,300.27,0.0,0.0,0.000,1252204.3,1252204.3,23223,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708647,361616.00
04/08/2019 03:30,2,0.000,ALERT,212.83,297.26,60.012,1554708604,"201051344001230","174011545737251",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23041,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708649,361617.00
04/08/2019 03:30,2,0.000,ALERT,212.38,296.66,59.975,1554708604,"201051344000646","174011545737251",0.00,4.50,0,293.36,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23191,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708650,361618.00
04/08/2019 03:30,2,0.000,ALERT,213.51,299.07,59.996,1554708604,"201051344000867","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,1240436.1,1240436.1,47118,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708652,361619.00
04/08/2019 03:30,2,0.000,ALERT,213.96,299.07,60.012,1554708604,"201051344000633","174011545737251",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,1239272.5,1239272.5,47164,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708654,361620.00
04/08/2019 03:30,2,0.000,ALERT,212.61,296.96,60.012,1554708604,"201051344000955","174011545737251",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,1261939.9,1261939.9,23212,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708656,361621.00
04/08/2019 03:30,2,0.000,ALERT,213.29,298.77,60.028,1554708604,"201051344000648","174011545737251",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,1253117.2,1253117.2,46673,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708658,361622.00
04/08/2019 03:30,2,0.000,ALERT,213.74,299.37,60.022,1554708604,"201051344000645","174011545737251",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,1257911.7,1257911.7,46634,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554708660,361623.00
04/08/2019 03:30,2,0.000,ALERT,213.06,299.67,60.022,1554708604,"201051344000569","174011545737251",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,1273947.8,1273947.8,14849,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554708662,361624.00
04/08/2019 03:30,2,0.000,ALERT,213.29,298.77,60.022,1554708604,"179051228000119","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,61143.6,61143.6,14936,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554708663,361625.00
04/08/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1554709504,"201051344000579","174011545737251",0.00,5.50,0,297.87,305.38,0.0,0.0,0.000,1273645.1,1273645.1,15301,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709506,361626.00
04/08/2019 03:45,2,0.000,ALERT,212.83,296.36,60.059,1554709504,"201051344001025","174011545737251",0.00,4.50,0,294.86,302.68,0.0,0.0,0.000,1256061.4,1256061.4,23228,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709508,361627.00
04/08/2019 03:45,2,0.000,ALERT,212.83,296.96,60.022,1554709504,"201051344001093","174011545737251",0.00,6.30,0,295.16,302.68,0.0,0.0,0.000,1240134.2,1240134.2,23259,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709510,361628.00
04/08/2019 03:45,2,0.000,ALERT,213.06,299.07,60.017,1554709504,"201051344000458","174011545737251",0.00,6.30,0,297.57,305.38,0.0,0.0,0.000,1256994.6,1256994.6,15047,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709512,361629.00
04/08/2019 03:45,2,0.000,ALERT,212.61,297.26,60.017,1554709504,"201051344000890","174011545737251",0.00,6.00,0,295.16,303.28,0.0,0.0,0.000,1254654.2,1254654.2,23177,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709514,361630.00
04/08/2019 03:45,2,0.000,ALERT,212.83,298.77,60.022,1554709504,"201051344000988","174011545737251",0.00,5.50,0,294.86,303.88,0.0,0.0,0.000,971491.5,971491.5,15368,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709515,361631.00
04/08/2019 03:45,2,0.000,ALERT,213.29,297.87,60.022,1554709504,"201051344000582","174011545737251",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,1233836.5,1233836.5,23149,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709517,361632.00
04/08/2019 03:45,2,0.000,ALERT,212.83,299.37,60.022,1554709504,"201051344000868","174011545737251",0.00,5.00,0,297.87,305.38,0.0,0.0,0.000,1242111.0,1242111.0,47099,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709519,361633.00
04/08/2019 03:45,2,0.000,ALERT,213.51,299.37,60.017,1554709504,"201051344000576","174011545737251",0.00,5.00,0,297.26,304.78,0.0,0.0,0.000,1260299.9,1260299.9,19130,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709521,361634.00
04/08/2019 03:45,2,0.000,ALERT,213.29,299.07,60.070,1554709504,"201051344001158","174011545737251",0.00,4.50,0,296.96,303.88,0.0,0.0,0.000,1237132.1,1237132.1,15357,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709523,361635.00
04/08/2019 03:45,2,0.000,ALERT,212.83,296.66,60.028,1554709504,"201051344000917","174011545737251",0.00,6.30,0,293.96,302.37,0.0,0.0,0.000,1251942.1,1251942.1,23026,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709525,361636.00
04/08/2019 03:45,2,0.000,ALERT,212.83,296.06,60.059,1554709504,"201051344000417","174011545737251",0.00,5.00,0,294.26,302.37,0.0,0.0,0.000,1006116.5,1006116.5,23217,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709526,361637.00
04/08/2019 03:45,2,0.000,ALERT,213.06,296.66,60.022,1554709504,"201051344000685","174011545737251",0.00,5.50,0,294.56,303.28,0.0,0.0,0.000,1256479.7,1256479.7,23239,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709528,361638.00
04/08/2019 03:45,2,0.000,ALERT,212.83,296.36,60.038,1554709504,"201051344000651","174011545737251",0.00,4.00,0,294.26,301.77,0.0,0.0,0.000,1249207.7,1249207.7,23211,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709530,361639.00
04/08/2019 03:45,2,0.000,ALERT,212.83,299.97,60.028,1554709504,"201051344000594","174011545737251",0.00,5.00,0,296.96,305.08,0.0,0.0,0.000,1263016.9,1263016.9,47040,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709532,361640.00
04/08/2019 03:45,2,0.000,ALERT,213.06,299.37,60.028,1554709504,"201051344000469","174011545737251",0.00,4.50,0,296.36,303.88,0.0,0.0,0.000,1241646.0,1241646.0,15333,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709534,361641.00
04/08/2019 03:45,2,0.000,ALERT,212.83,297.26,60.006,1554709504,"201051344000585","174011545737251",0.00,5.50,0,294.56,302.98,0.0,0.0,0.000,1262263.5,1262263.5,23268,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709535,361642.00
04/08/2019 03:45,2,0.000,ALERT,213.51,299.07,60.059,1554709504,"201051344000853","174011545737251",0.00,5.00,0,297.26,304.78,0.0,0.0,0.000,1265040.8,1265040.8,14932,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709537,361643.00
04/08/2019 03:45,2,0.000,ALERT,213.06,297.26,59.980,1554709504,"201051344001145","174011545737251",0.00,5.00,0,295.46,303.28,0.0,0.0,0.000,1264808.3,1264808.3,23184,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709539,361644.00
04/08/2019 03:45,2,0.000,ALERT,212.83,296.96,60.012,1554709504,"201051344000438","174011545737251",0.00,5.00,0,295.16,302.68,0.0,0.0,0.000,1257528.3,1257528.3,23220,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709541,361645.00
04/08/2019 03:45,2,0.000,ALERT,212.38,296.96,60.017,1554709504,"201051344001135","174011545737251",0.00,5.00,0,295.16,302.68,0.0,0.0,0.000,1244472.0,1244472.0,23173,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709543,361646.00
04/08/2019 03:45,2,0.000,ALERT,213.29,299.97,60.028,1554709504,"201051344000983","174011545737251",0.00,5.50,0,297.57,305.08,0.0,0.0,0.000,1263195.4,1263195.4,14932,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709545,361647.00
04/08/2019 03:45,2,0.000,ALERT,212.83,296.66,60.028,1554709504,"201051344001203","174011545737251",0.00,5.00,0,294.86,303.58,0.0,0.0,0.000,1252204.3,1252204.3,23225,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709546,361648.00
04/08/2019 03:45,2,0.000,ALERT,212.61,297.26,60.017,1554709504,"201051344001230","174011545737251",0.00,5.50,0,295.16,303.58,0.0,0.0,0.000,1249177.2,1249177.2,23043,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709548,361649.00
04/08/2019 03:45,2,0.000,ALERT,212.38,296.66,60.012,1554709504,"201051344000646","174011545737251",0.00,5.00,0,294.26,302.98,0.0,0.0,0.000,1242146.6,1242146.6,23193,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709550,361650.00
04/08/2019 03:45,2,0.000,ALERT,213.29,298.47,60.033,1554709504,"201051344000867","174011545737251",0.00,6.00,0,296.66,305.38,0.0,0.0,0.000,1240436.1,1240436.1,47120,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709552,361651.00
04/08/2019 03:45,2,0.000,ALERT,213.51,298.77,60.012,1554709504,"201051344000633","174011545737251",0.00,5.00,0,295.46,304.18,0.0,0.0,0.000,1239272.5,1239272.5,47166,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709554,361652.00
04/08/2019 03:45,2,0.000,ALERT,212.38,296.96,60.006,1554709504,"201051344000955","174011545737251",0.00,5.50,0,294.86,302.68,0.0,0.0,0.000,1261939.9,1261939.9,23214,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709556,361653.00
04/08/2019 03:45,2,0.000,ALERT,213.06,298.47,60.017,1554709504,"201051344000648","174011545737251",0.00,4.50,0,296.66,304.78,0.0,0.0,0.000,1253117.2,1253117.2,46675,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554709557,361654.00
04/08/2019 03:45,2,0.000,ALERT,213.29,299.07,60.017,1554709504,"201051344000645","174011545737251",0.00,6.00,0,297.26,304.78,0.0,0.0,0.000,1257911.7,1257911.7,46636,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709559,361655.00
04/08/2019 03:45,2,0.000,ALERT,212.83,299.67,60.022,1554709504,"201051344000569","174011545737251",0.00,5.50,0,297.57,305.38,0.0,0.0,0.000,1273947.8,1273947.8,14851,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554709561,361656.00
04/08/2019 03:45,2,0.000,ALERT,213.29,298.77,60.017,1554709504,"179051228000119","174011545737251",0.00,7.00,0,295.46,303.88,0.0,0.0,0.000,61143.6,61143.6,14938,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554709563,361657.00
04/08/2019 04:00,2,0.000,ALERT,213.06,299.67,60.012,1554710404,"201051344000579","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1273645.1,1273645.1,15303,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710406,361658.00
04/08/2019 04:00,2,0.000,ALERT,212.61,296.66,60.012,1554710404,"201051344001025","174011545737251",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23230,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710408,361659.00
04/08/2019 04:00,2,0.000,ALERT,212.61,296.96,59.990,1554710404,"201051344001093","174011545737251",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23261,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554710410,361660.00
04/08/2019 04:00,2,0.000,ALERT,212.83,299.07,60.006,1554710404,"201051344000458","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1256994.6,1256994.6,15049,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710412,361661.00
04/08/2019 04:00,2,0.000,ALERT,212.61,297.57,59.996,1554710404,"201051344000890","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1254654.2,1254654.2,23179,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710414,361662.00
04/08/2019 04:00,2,0.000,ALERT,212.61,298.77,60.033,1554710404,"201051344000988","174011545737251",0.00,6.00,0,294.56,300.87,0.0,0.0,0.000,971491.5,971491.5,15370,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710416,361663.00
04/08/2019 04:00,2,0.000,ALERT,213.06,298.17,60.006,1554710404,"201051344000582","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23151,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554710418,361664.00
04/08/2019 04:00,2,0.000,ALERT,212.83,299.67,60.001,1554710404,"201051344000868","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1242111.0,1242111.0,47101,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710419,361665.00
04/08/2019 04:00,2,0.000,ALERT,213.29,299.67,60.001,1554710404,"201051344000576","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1260299.9,1260299.9,19132,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710421,361666.00
04/08/2019 04:00,2,0.000,ALERT,213.06,298.77,60.033,1554710404,"201051344001158","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1237132.1,1237132.1,15359,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710423,361667.00
04/08/2019 04:00,2,0.000,ALERT,212.83,296.36,59.996,1554710404,"201051344000917","174011545737251",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,1251942.1,1251942.1,23028,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710425,361668.00
04/08/2019 04:00,2,0.000,ALERT,212.83,296.36,59.996,1554710404,"201051344000417","174011545737251",0.00,5.50,0,294.26,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23219,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710427,361669.00
04/08/2019 04:00,2,0.000,ALERT,212.83,296.96,59.969,1554710404,"201051344000685","174011545737251",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23241,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710428,361670.00
04/08/2019 04:00,2,0.000,ALERT,212.83,296.36,59.969,1554710404,"201051344000651","174011545737251",0.00,4.50,0,294.26,297.87,0.0,0.0,0.000,1249207.7,1249207.7,23213,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710430,361671.00
04/08/2019 04:00,2,0.000,ALERT,212.61,299.67,59.990,1554710404,"201051344000594","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1263016.9,1263016.9,47042,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710432,361672.00
04/08/2019 04:00,2,0.000,ALERT,213.06,299.07,59.985,1554710404,"201051344000469","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1241646.0,1241646.0,15335,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710434,361673.00
04/08/2019 04:00,2,0.000,ALERT,212.61,296.96,59.975,1554710404,"201051344000585","174011545737251",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23270,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710436,361674.00
04/08/2019 04:00,2,0.000,ALERT,213.51,298.77,59.980,1554710404,"201051344000853","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1265040.8,1265040.8,14934,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710438,361675.00
04/08/2019 04:00,2,0.000,ALERT,212.83,296.96,59.980,1554710404,"201051344001145","174011545737251",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,1264808.3,1264808.3,23186,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710439,361676.00
04/08/2019 04:00,2,0.000,ALERT,212.83,296.96,59.975,1554710404,"201051344000438","174011545737251",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23222,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710441,361677.00
04/08/2019 04:00,2,0.000,ALERT,212.38,296.96,59.990,1554710404,"201051344001135","174011545737251",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,1244472.0,1244472.0,23175,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554710443,361678.00
04/08/2019 04:00,2,0.000,ALERT,212.83,299.07,59.985,1554710404,"201051344000983","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1263195.4,1263195.4,14934,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710445,361679.00
04/08/2019 04:00,2,0.000,ALERT,212.61,296.36,60.028,1554710404,"201051344001203","174011545737251",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,1252204.3,1252204.3,23227,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710447,361680.00
04/08/2019 04:00,2,0.000,ALERT,212.61,297.26,59.996,1554710404,"201051344001230","174011545737251",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23045,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554710449,361681.00
04/08/2019 04:00,2,0.000,ALERT,212.16,296.66,59.990,1554710404,"201051344000646","174011545737251",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23195,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710450,361682.00
04/08/2019 04:00,2,0.000,ALERT,213.06,298.47,59.990,1554710404,"201051344000867","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,1240436.1,1240436.1,47122,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710452,361683.00
04/08/2019 04:00,2,0.000,ALERT,213.51,298.77,59.996,1554710404,"201051344000633","174011545737251",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,1239272.5,1239272.5,47168,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710454,361684.00
04/08/2019 04:00,2,0.000,ALERT,212.16,296.96,59.990,1554710404,"201051344000955","174011545737251",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,1261939.9,1261939.9,23216,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710456,361685.00
04/08/2019 04:00,2,0.000,ALERT,212.83,298.17,59.980,1554710404,"201051344000648","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1253117.2,1253117.2,46677,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554710458,361686.00
04/08/2019 04:00,2,0.000,ALERT,213.29,298.77,59.975,1554710404,"201051344000645","174011545737251",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,1257911.7,1257911.7,46638,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710460,361687.00
04/08/2019 04:00,2,0.000,ALERT,212.83,299.37,59.980,1554710404,"201051344000569","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1273947.8,1273947.8,14853,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554710462,361688.00
04/08/2019 04:00,2,0.000,ALERT,213.29,298.47,60.012,1554710404,"179051228000119","174011545737251",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,61143.6,61143.6,14940,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554710463,361689.00
04/08/2019 04:15,2,0.000,ALERT,213.06,299.67,60.006,1554711304,"201051344000579","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1273645.1,1273645.1,15305,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554711307,361690.00
04/08/2019 04:15,2,0.000,ALERT,212.38,296.06,60.022,1554711304,"201051344001025","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1256061.4,1256061.4,23232,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711308,361691.00
04/08/2019 04:15,2,0.000,ALERT,212.38,296.66,60.017,1554711304,"201051344001093","174011545737251",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23263,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711310,361692.00
04/08/2019 04:15,2,0.000,ALERT,212.83,298.77,59.996,1554711304,"201051344000458","174011545737251",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,1256994.6,1256994.6,15051,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711312,361693.00
04/08/2019 04:15,2,0.000,ALERT,212.38,296.96,60.012,1554711304,"201051344000890","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1254654.2,1254654.2,23181,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711314,361694.00
04/08/2019 04:15,2,0.000,ALERT,212.61,298.47,60.017,1554711304,"201051344000988","174011545737251",0.00,6.00,0,294.56,300.57,0.0,0.0,0.000,971491.5,971491.5,15372,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711316,361695.00
04/08/2019 04:15,2,0.000,ALERT,212.83,297.57,59.964,1554711304,"201051344000582","174011545737251",0.00,5.50,0,295.76,299.07,0.0,0.0,0.000,1233836.5,1233836.5,23153,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711318,361696.00
04/08/2019 04:15,2,0.000,ALERT,212.83,299.37,60.001,1554711304,"201051344000868","174011545737251",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,1242111.0,1242111.0,47103,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711320,361697.00
04/08/2019 04:15,2,0.000,ALERT,213.29,299.37,59.996,1554711304,"201051344000576","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1260299.9,1260299.9,19134,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554711322,361698.00
04/08/2019 04:15,2,0.000,ALERT,213.06,298.77,60.001,1554711304,"201051344001158","174011545737251",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,1237132.1,1237132.1,15361,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711323,361699.00
04/08/2019 04:15,2,0.000,ALERT,212.61,296.06,60.006,1554711304,"201051344000917","174011545737251",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,1251942.1,1251942.1,23030,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711325,361700.00
04/08/2019 04:15,2,0.000,ALERT,212.83,296.36,60.006,1554711304,"201051344000417","174011545737251",0.00,6.00,0,294.56,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23221,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711327,361701.00
04/08/2019 04:15,2,0.000,ALERT,212.83,296.66,60.001,1554711304,"201051344000685","174011545737251",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23243,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554711329,361702.00
04/08/2019 04:15,2,0.000,ALERT,212.61,295.76,59.996,1554711304,"201051344000651","174011545737251",0.00,5.00,0,294.56,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23215,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711331,361703.00
04/08/2019 04:15,2,0.000,ALERT,212.61,299.37,60.017,1554711304,"201051344000594","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1263016.9,1263016.9,47044,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554711332,361704.00
04/08/2019 04:15,2,0.000,ALERT,213.06,298.77,59.964,1554711304,"201051344000469","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1241646.0,1241646.0,15337,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711334,361705.00
04/08/2019 04:15,2,0.000,ALERT,212.61,296.66,60.012,1554711304,"201051344000585","174011545737251",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23272,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711336,361706.00
04/08/2019 04:15,2,0.000,ALERT,213.51,298.77,60.001,1554711304,"201051344000853","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1265040.8,1265040.8,14936,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711338,361707.00
04/08/2019 04:15,2,0.000,ALERT,212.83,296.96,59.996,1554711304,"201051344001145","174011545737251",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,1264808.3,1264808.3,23188,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711340,361708.00
04/08/2019 04:15,2,0.000,ALERT,212.83,296.66,60.012,1554711304,"201051344000438","174011545737251",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23224,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711341,361709.00
04/08/2019 04:15,2,0.000,ALERT,212.16,296.66,60.001,1554711304,"201051344001135","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23177,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711343,361710.00
04/08/2019 04:15,2,0.000,ALERT,212.83,299.07,60.012,1554711304,"201051344000983","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1263195.4,1263195.4,14936,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711345,361711.00
04/08/2019 04:15,2,0.000,ALERT,212.61,296.36,60.012,1554711304,"201051344001203","174011545737251",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,1252204.3,1252204.3,23229,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711347,361712.00
04/08/2019 04:15,2,0.000,ALERT,212.38,296.96,60.017,1554711304,"201051344001230","174011545737251",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23047,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711349,361713.00
04/08/2019 04:15,2,0.000,ALERT,212.16,296.36,60.022,1554711304,"201051344000646","174011545737251",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23197,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711351,361714.00
04/08/2019 04:15,2,0.000,ALERT,213.29,298.47,60.006,1554711304,"201051344000867","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,1240436.1,1240436.1,47124,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711352,361715.00
04/08/2019 04:15,2,0.000,ALERT,213.74,298.77,60.022,1554711304,"201051344000633","174011545737251",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,1239272.5,1239272.5,47170,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554711354,361716.00
04/08/2019 04:15,2,0.000,ALERT,212.38,296.96,59.964,1554711304,"201051344000955","174011545737251",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23218,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711356,361717.00
04/08/2019 04:15,2,0.000,ALERT,213.06,298.17,60.028,1554711304,"201051344000648","174011545737251",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,1253117.2,1253117.2,46679,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711358,361718.00
04/08/2019 04:15,2,0.000,ALERT,213.51,298.77,60.022,1554711304,"201051344000645","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1257911.7,1257911.7,46640,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554711360,361719.00
04/08/2019 04:15,2,0.000,ALERT,213.29,299.67,60.028,1554711304,"201051344000569","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1273947.8,1273947.8,14855,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554711361,361720.00
04/08/2019 04:15,2,0.000,ALERT,213.51,298.77,60.049,1554711304,"179051228000119","174011545737251",0.00,7.30,0,294.86,300.27,0.0,0.0,0.000,61143.6,61143.6,14942,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554711363,361721.00
04/08/2019 04:30,2,0.000,ALERT,212.83,299.37,60.033,1554712204,"201051344000579","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1273645.1,1273645.1,15307,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712206,361722.00
04/08/2019 04:30,2,0.000,ALERT,212.16,296.66,60.022,1554712204,"201051344001025","174011545737251",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,1256061.4,1256061.4,23234,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554712208,361723.00
04/08/2019 04:30,2,0.000,ALERT,212.38,297.26,60.028,1554712204,"201051344001093","174011545737251",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23265,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712210,361724.00
04/08/2019 04:30,2,0.000,ALERT,212.83,298.77,60.022,1554712204,"201051344000458","174011545737251",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,1256994.6,1256994.6,15053,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554712212,361725.00
