ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 04:30,2,0.000,ALERT,212.16,297.57,60.033,1554712204,"201051344000890","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1254654.2,1254654.2,23183,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712214,361726.00
04/08/2019 04:30,2,0.000,ALERT,212.61,298.47,60.022,1554712204,"201051344000988","174011545737251",0.00,6.30,0,293.96,300.57,0.0,0.0,0.000,971491.5,971491.5,15374,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712215,361727.00
04/08/2019 04:30,2,0.000,ALERT,212.83,297.87,60.017,1554712204,"201051344000582","174011545737251",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23155,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712217,361728.00
04/08/2019 04:30,2,0.000,ALERT,212.83,299.37,60.022,1554712204,"201051344000868","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1242111.0,1242111.0,47105,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712219,361729.00
04/08/2019 04:30,2,0.000,ALERT,213.51,299.37,60.001,1554712204,"201051344000576","174011545737251",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,1260299.9,1260299.9,19136,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712221,361730.00
04/08/2019 04:30,2,0.000,ALERT,212.83,298.77,59.985,1554712204,"201051344001158","174011545737251",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,1237132.1,1237132.1,15363,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712223,361731.00
04/08/2019 04:30,2,0.000,ALERT,212.38,296.66,60.022,1554712204,"201051344000917","174011545737251",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,1251942.1,1251942.1,23032,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712225,361732.00
04/08/2019 04:30,2,0.000,ALERT,212.38,296.36,60.022,1554712204,"201051344000417","174011545737251",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23223,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554712226,361733.00
04/08/2019 04:30,2,0.000,ALERT,212.61,296.96,60.022,1554712204,"201051344000685","174011545737251",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23245,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712228,361734.00
04/08/2019 04:30,2,0.000,ALERT,212.38,296.36,60.017,1554712204,"201051344000651","174011545737251",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23217,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554712230,361735.00
04/08/2019 04:30,2,0.000,ALERT,212.61,299.37,60.017,1554712204,"201051344000594","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1263016.9,1263016.9,47046,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712232,361736.00
04/08/2019 04:30,2,0.000,ALERT,212.83,298.47,60.017,1554712204,"201051344000469","174011545737251",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,1241646.0,1241646.0,15339,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712234,361737.00
04/08/2019 04:30,2,0.000,ALERT,212.38,297.26,60.012,1554712204,"201051344000585","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1262263.5,1262263.5,23274,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554712235,361738.00
04/08/2019 04:30,2,0.000,ALERT,213.29,298.47,60.022,1554712204,"201051344000853","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1265040.8,1265040.8,14938,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712237,361739.00
04/08/2019 04:30,2,0.000,ALERT,212.61,297.26,59.980,1554712204,"201051344001145","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1264808.3,1264808.3,23190,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712239,361740.00
04/08/2019 04:30,2,0.000,ALERT,212.38,296.96,60.012,1554712204,"201051344000438","174011545737251",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,1257528.3,1257528.3,23226,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712241,361741.00
04/08/2019 04:30,2,0.000,ALERT,211.93,296.96,60.022,1554712204,"201051344001135","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1244472.0,1244472.0,23179,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554712243,361742.00
04/08/2019 04:30,2,0.000,ALERT,212.83,298.47,60.017,1554712204,"201051344000983","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1263195.4,1263195.4,14938,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712245,361743.00
04/08/2019 04:30,2,0.000,ALERT,212.16,296.66,60.012,1554712204,"201051344001203","174011545737251",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,1252204.3,1252204.3,23231,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712246,361744.00
04/08/2019 04:30,2,0.000,ALERT,212.16,297.26,60.012,1554712204,"201051344001230","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23049,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712248,361745.00
04/08/2019 04:30,2,0.000,ALERT,211.93,296.66,60.054,1554712204,"201051344000646","174011545737251",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23199,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712250,361746.00
04/08/2019 04:30,2,0.000,ALERT,213.06,298.17,60.043,1554712204,"201051344000867","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,1240436.1,1240436.1,47126,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712252,361747.00
04/08/2019 04:30,2,0.000,ALERT,213.51,298.17,60.012,1554712204,"201051344000633","174011545737251",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,1239272.5,1239272.5,47172,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712254,361748.00
04/08/2019 04:30,2,0.000,ALERT,211.70,296.66,60.012,1554712204,"201051344000955","174011545737251",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,1261939.9,1261939.9,23220,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712255,361749.00
04/08/2019 04:30,2,0.000,ALERT,213.06,298.17,60.022,1554712204,"201051344000648","174011545737251",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,1253117.2,1253117.2,46681,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712258,361750.00
04/08/2019 04:30,2,0.000,ALERT,213.29,298.47,60.001,1554712204,"201051344000645","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1257911.7,1257911.7,46642,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554712260,361751.00
04/08/2019 04:30,2,0.000,ALERT,212.83,299.37,60.006,1554712204,"201051344000569","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1273947.8,1273947.8,14857,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554712262,361752.00
04/08/2019 04:30,2,0.000,ALERT,213.06,298.17,60.017,1554712204,"179051228000119","174011545737251",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,61143.6,61143.6,14944,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554712264,361753.00
04/08/2019 04:45,2,0.000,ALERT,212.83,299.37,60.017,1554713104,"201051344000579","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1273645.1,1273645.1,15309,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713106,361754.00
04/08/2019 04:45,2,0.000,ALERT,212.16,296.36,60.022,1554713104,"201051344001025","174011545737251",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,1256061.4,1256061.4,23236,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713108,361755.00
04/08/2019 04:45,2,0.000,ALERT,212.38,296.96,60.012,1554713104,"201051344001093","174011545737251",0.00,7.30,0,295.16,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23267,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713110,361756.00
04/08/2019 04:45,2,0.000,ALERT,212.61,298.77,59.985,1554713104,"201051344000458","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,1256994.6,1256994.6,15055,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713112,361757.00
04/08/2019 04:45,2,0.000,ALERT,212.38,297.57,60.043,1554713104,"201051344000890","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1254654.2,1254654.2,23185,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713113,361758.00
04/08/2019 04:45,2,0.000,ALERT,212.61,298.77,60.033,1554713104,"201051344000988","174011545737251",0.00,6.70,0,293.96,300.27,0.0,0.0,0.000,971491.5,971491.5,15376,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713115,361759.00
04/08/2019 04:45,2,0.000,ALERT,212.83,297.87,60.038,1554713104,"201051344000582","174011545737251",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23157,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713117,361760.00
04/08/2019 04:45,2,0.000,ALERT,212.83,299.37,60.054,1554713104,"201051344000868","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1242111.0,1242111.0,47107,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713119,361761.00
04/08/2019 04:45,2,0.000,ALERT,213.29,299.37,60.075,1554713104,"201051344000576","174011545737251",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,1260299.9,1260299.9,19138,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713121,361762.00
04/08/2019 04:45,2,0.000,ALERT,212.83,298.77,60.017,1554713104,"201051344001158","174011545737251",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,1237132.1,1237132.1,15365,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713123,361763.00
04/08/2019 04:45,2,0.000,ALERT,212.38,296.66,60.075,1554713104,"201051344000917","174011545737251",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,1251942.1,1251942.1,23034,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713125,361764.00
04/08/2019 04:45,2,0.000,ALERT,212.61,296.66,60.038,1554713104,"201051344000417","174011545737251",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,1006116.5,1006116.5,23225,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713126,361765.00
04/08/2019 04:45,2,0.000,ALERT,212.61,296.96,60.033,1554713104,"201051344000685","174011545737251",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23247,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713128,361766.00
04/08/2019 04:45,2,0.000,ALERT,212.38,296.06,60.033,1554713104,"201051344000651","174011545737251",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23219,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713130,361767.00
04/08/2019 04:45,2,0.000,ALERT,212.61,299.07,60.033,1554713104,"201051344000594","174011545737251",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,1263016.9,1263016.9,47048,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713132,361768.00
04/08/2019 04:45,2,0.000,ALERT,212.83,299.07,60.038,1554713104,"201051344000469","174011545737251",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,1241646.0,1241646.0,15341,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713134,361769.00
04/08/2019 04:45,2,0.000,ALERT,212.38,296.96,60.028,1554713104,"201051344000585","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1262263.5,1262263.5,23276,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713136,361770.00
04/08/2019 04:45,2,0.000,ALERT,213.29,298.77,60.033,1554713104,"201051344000853","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1265040.8,1265040.8,14940,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713137,361771.00
04/08/2019 04:45,2,0.000,ALERT,212.61,297.26,60.043,1554713104,"201051344001145","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1264808.3,1264808.3,23192,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713139,361772.00
04/08/2019 04:45,2,0.000,ALERT,212.38,296.96,60.028,1554713104,"201051344000438","174011545737251",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,1257528.3,1257528.3,23228,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713141,361773.00
04/08/2019 04:45,2,0.000,ALERT,211.93,296.96,60.038,1554713104,"201051344001135","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23181,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713143,361774.00
04/08/2019 04:45,2,0.000,ALERT,212.83,299.07,60.033,1554713104,"201051344000983","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1263195.4,1263195.4,14940,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713145,361775.00
04/08/2019 04:45,2,0.000,ALERT,212.38,296.36,60.038,1554713104,"201051344001203","174011545737251",0.00,6.30,0,294.86,300.27,0.0,0.0,0.000,1252204.3,1252204.3,23233,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713146,361776.00
04/08/2019 04:45,2,0.000,ALERT,212.38,297.26,60.033,1554713104,"201051344001230","174011545737251",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23051,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713148,361777.00
04/08/2019 04:45,2,0.000,ALERT,212.16,296.66,60.065,1554713104,"201051344000646","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1242146.6,1242146.6,23201,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713150,361778.00
04/08/2019 04:45,2,0.000,ALERT,213.06,298.47,60.033,1554713104,"201051344000867","174011545737251",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,1240436.1,1240436.1,47128,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713152,361779.00
04/08/2019 04:45,2,0.000,ALERT,213.51,298.47,60.038,1554713104,"201051344000633","174011545737251",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,1239272.5,1239272.5,47174,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713154,361780.00
04/08/2019 04:45,2,0.000,ALERT,211.93,296.96,60.038,1554713104,"201051344000955","174011545737251",0.00,6.70,0,294.86,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23222,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713155,361781.00
04/08/2019 04:45,2,0.000,ALERT,212.83,298.17,60.054,1554713104,"201051344000648","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1253117.2,1253117.2,46683,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554713157,361782.00
04/08/2019 04:45,2,0.000,ALERT,213.06,298.77,60.038,1554713104,"201051344000645","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1257911.7,1257911.7,46644,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713159,361783.00
04/08/2019 04:45,2,0.000,ALERT,213.06,299.67,60.033,1554713104,"201051344000569","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1273947.8,1273947.8,14859,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554713161,361784.00
04/08/2019 04:45,2,0.000,ALERT,213.29,298.47,60.033,1554713104,"179051228000119","174011545737251",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,61143.6,61143.6,14946,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554713163,361785.00
04/08/2019 05:00,2,0.000,ALERT,212.61,299.67,59.990,1554714004,"201051344000579","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1273645.1,1273645.1,15311,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714007,361786.00
04/08/2019 05:00,2,0.000,ALERT,211.93,295.76,60.012,1554714004,"201051344001025","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23238,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714008,361787.00
04/08/2019 05:00,2,0.000,ALERT,212.16,296.36,59.975,1554714004,"201051344001093","174011545737251",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,1240134.2,1240134.2,23269,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714010,361788.00
04/08/2019 05:00,2,0.000,ALERT,212.38,299.07,60.033,1554714004,"201051344000458","174011545737251",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,1256994.6,1256994.6,15057,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714012,361789.00
04/08/2019 05:00,2,0.000,ALERT,211.93,296.36,60.012,1554714004,"201051344000890","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1254654.2,1254654.2,23187,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714014,361790.00
04/08/2019 05:00,2,0.000,ALERT,212.38,298.77,60.012,1554714004,"201051344000988","174011545737251",0.00,7.00,0,294.56,300.87,0.0,0.0,0.000,971491.5,971491.5,15378,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714016,361791.00
04/08/2019 05:00,2,0.000,ALERT,212.61,297.26,60.022,1554714004,"201051344000582","174011545737251",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23159,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714018,361792.00
04/08/2019 05:00,2,0.000,ALERT,212.61,299.67,60.006,1554714004,"201051344000868","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1242111.0,1242111.0,47109,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714020,361793.00
04/08/2019 05:00,2,0.000,ALERT,213.06,299.67,60.006,1554714004,"201051344000576","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,1260299.9,1260299.9,19140,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714021,361794.00
04/08/2019 05:00,2,0.000,ALERT,212.61,299.07,59.975,1554714004,"201051344001158","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1237132.1,1237132.1,15367,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714023,361795.00
04/08/2019 05:00,2,0.000,ALERT,212.16,295.76,60.006,1554714004,"201051344000917","174011545737251",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,1251942.1,1251942.1,23036,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714025,361796.00
04/08/2019 05:00,2,0.000,ALERT,212.38,295.76,60.001,1554714004,"201051344000417","174011545737251",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,1006116.5,1006116.5,23227,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714027,361797.00
04/08/2019 05:00,2,0.000,ALERT,212.38,296.36,60.001,1554714004,"201051344000685","174011545737251",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23249,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714029,361798.00
04/08/2019 05:00,2,0.000,ALERT,212.16,295.46,60.006,1554714004,"201051344000651","174011545737251",0.00,6.00,0,294.56,297.87,0.0,0.0,0.000,1249207.7,1249207.7,23221,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714031,361799.00
04/08/2019 05:00,2,0.000,ALERT,212.16,299.37,60.001,1554714004,"201051344000594","174011545737251",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,1263016.9,1263016.9,47050,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714032,361800.00
04/08/2019 05:00,2,0.000,ALERT,212.61,298.77,60.012,1554714004,"201051344000469","174011545737251",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,1241646.0,1241646.0,15343,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714034,361801.00
04/08/2019 05:00,2,0.000,ALERT,212.16,296.36,60.006,1554714004,"201051344000585","174011545737251",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23278,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714036,361802.00
04/08/2019 05:00,2,0.000,ALERT,213.06,298.77,60.006,1554714004,"201051344000853","174011545737251",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,1265040.8,1265040.8,14942,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714038,361803.00
04/08/2019 05:00,2,0.000,ALERT,212.38,296.66,60.022,1554714004,"201051344001145","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1264808.3,1264808.3,23194,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714040,361804.00
04/08/2019 05:00,2,0.000,ALERT,212.16,296.36,60.001,1554714004,"201051344000438","174011545737251",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23230,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714042,361805.00
04/08/2019 05:00,2,0.000,ALERT,211.70,296.36,59.996,1554714004,"201051344001135","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23183,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714043,361806.00
04/08/2019 05:00,2,0.000,ALERT,212.61,299.07,59.980,1554714004,"201051344000983","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1263195.4,1263195.4,14942,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714045,361807.00
04/08/2019 05:00,2,0.000,ALERT,211.93,296.06,60.001,1554714004,"201051344001203","174011545737251",0.00,6.30,0,294.86,300.27,0.0,0.0,0.000,1252204.3,1252204.3,23235,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714047,361808.00
04/08/2019 05:00,2,0.000,ALERT,211.93,296.36,60.001,1554714004,"201051344001230","174011545737251",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23053,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714049,361809.00
04/08/2019 05:00,2,0.000,ALERT,211.70,296.36,59.964,1554714004,"201051344000646","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23203,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714051,361810.00
04/08/2019 05:00,2,0.000,ALERT,212.61,298.77,60.006,1554714004,"201051344000867","174011545737251",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,1240436.1,1240436.1,47130,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714052,361811.00
04/08/2019 05:00,2,0.000,ALERT,213.06,298.77,60.022,1554714004,"201051344000633","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,1239272.5,1239272.5,47176,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714054,361812.00
04/08/2019 05:00,2,0.000,ALERT,211.70,296.36,60.054,1554714004,"201051344000955","174011545737251",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,1261939.9,1261939.9,23224,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714056,361813.00
04/08/2019 05:00,2,0.000,ALERT,212.61,298.47,60.001,1554714004,"201051344000648","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1253117.2,1253117.2,46685,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714058,361814.00
04/08/2019 05:00,2,0.000,ALERT,212.83,298.77,60.022,1554714004,"201051344000645","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1257911.7,1257911.7,46646,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714060,361815.00
04/08/2019 05:00,2,0.000,ALERT,212.38,299.37,60.012,1554714004,"201051344000569","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1273947.8,1273947.8,14861,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714062,361816.00
04/08/2019 05:00,2,0.000,ALERT,212.83,298.47,60.012,1554714004,"179051228000119","174011545737251",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,61143.6,61143.6,14948,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554714063,361817.00
04/08/2019 05:15,2,0.000,ALERT,212.16,298.77,60.033,1554714904,"201051344000579","174011545737251",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,1273645.1,1273645.1,15313,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714907,361818.00
04/08/2019 05:15,2,0.000,ALERT,211.25,295.16,60.012,1554714904,"201051344001025","174011545737251",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,1256061.4,1256061.4,23240,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714908,361819.00
04/08/2019 05:15,2,0.000,ALERT,211.48,295.76,60.028,1554714904,"201051344001093","174011545737251",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,1240134.2,1240134.2,23271,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714910,361820.00
04/08/2019 05:15,2,0.000,ALERT,211.93,298.17,60.017,1554714904,"201051344000458","174011545737251",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,1256994.6,1256994.6,15059,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714912,361821.00
04/08/2019 05:15,2,0.000,ALERT,211.48,296.06,59.975,1554714904,"201051344000890","174011545737251",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,1254654.2,1254654.2,23189,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714914,361822.00
04/08/2019 05:15,2,0.000,ALERT,211.93,298.17,60.022,1554714904,"201051344000988","174011545737251",0.00,7.00,0,293.66,300.87,0.0,0.0,0.000,971491.5,971491.5,15380,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714916,361823.00
04/08/2019 05:15,2,0.000,ALERT,211.93,296.66,60.012,1554714904,"201051344000582","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1233836.5,1233836.5,23161,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714918,361824.00
04/08/2019 05:15,2,0.000,ALERT,211.93,299.07,59.980,1554714904,"201051344000868","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,1242111.0,1242111.0,47111,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714919,361825.00
04/08/2019 05:15,2,0.000,ALERT,212.61,298.77,60.022,1554714904,"201051344000576","174011545737251",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,1260299.9,1260299.9,19142,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714921,361826.00
04/08/2019 05:15,2,0.000,ALERT,212.16,297.87,60.028,1554714904,"201051344001158","174011545737251",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,1237132.1,1237132.1,15369,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714923,361827.00
04/08/2019 05:15,2,0.000,ALERT,211.70,295.46,60.012,1554714904,"201051344000917","174011545737251",0.00,7.70,0,292.76,297.26,0.0,0.0,0.000,1251942.1,1251942.1,23038,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714925,361828.00
04/08/2019 05:15,2,0.000,ALERT,211.70,295.46,60.033,1554714904,"201051344000417","174011545737251",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,1006116.5,1006116.5,23229,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714927,361829.00
04/08/2019 05:15,2,0.000,ALERT,211.93,295.76,60.028,1554714904,"201051344000685","174011545737251",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,1256479.7,1256479.7,23251,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714929,361830.00
04/08/2019 05:15,2,0.000,ALERT,211.70,295.16,60.017,1554714904,"201051344000651","174011545737251",0.00,6.00,0,293.36,297.26,0.0,0.0,0.000,1249207.7,1249207.7,23223,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714930,361831.00
04/08/2019 05:15,2,0.000,ALERT,211.70,299.07,60.028,1554714904,"201051344000594","174011545737251",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,1263016.9,1263016.9,47052,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714932,361832.00
04/08/2019 05:15,2,0.000,ALERT,212.16,298.17,60.006,1554714904,"201051344000469","174011545737251",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,1241646.0,1241646.0,15345,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714934,361833.00
04/08/2019 05:15,2,0.000,ALERT,211.93,296.36,60.022,1554714904,"201051344000585","174011545737251",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,1262263.5,1262263.5,23280,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714936,361834.00
04/08/2019 05:15,2,0.000,ALERT,212.61,297.87,60.022,1554714904,"201051344000853","174011545737251",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,1265040.8,1265040.8,14944,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714938,361835.00
04/08/2019 05:15,2,0.000,ALERT,211.93,296.06,60.001,1554714904,"201051344001145","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1264808.3,1264808.3,23196,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714940,361836.00
04/08/2019 05:15,2,0.000,ALERT,211.70,295.76,60.012,1554714904,"201051344000438","174011545737251",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,1257528.3,1257528.3,23232,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714942,361837.00
04/08/2019 05:15,2,0.000,ALERT,211.03,295.46,60.022,1554714904,"201051344001135","174011545737251",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,1244472.0,1244472.0,23185,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714943,361838.00
04/08/2019 05:15,2,0.000,ALERT,211.93,298.17,59.969,1554714904,"201051344000983","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1263195.4,1263195.4,14944,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714945,361839.00
04/08/2019 05:15,2,0.000,ALERT,211.48,295.16,60.022,1554714904,"201051344001203","174011545737251",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,1252204.3,1252204.3,23237,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714947,361840.00
04/08/2019 05:15,2,0.000,ALERT,211.48,296.06,60.017,1554714904,"201051344001230","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1249177.2,1249177.2,23055,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714949,361841.00
04/08/2019 05:15,2,0.000,ALERT,211.03,295.16,60.012,1554714904,"201051344000646","174011545737251",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,1242146.6,1242146.6,23205,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714951,361842.00
04/08/2019 05:15,2,0.000,ALERT,212.16,297.57,60.022,1554714904,"201051344000867","174011545737251",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,1240436.1,1240436.1,47132,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714953,361843.00
04/08/2019 05:15,2,0.000,ALERT,212.83,297.87,60.017,1554714904,"201051344000633","174011545737251",0.00,6.70,0,294.56,300.87,0.0,0.0,0.000,1239272.5,1239272.5,47178,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554714954,361844.00
04/08/2019 05:15,2,0.000,ALERT,211.25,295.76,60.006,1554714904,"201051344000955","174011545737251",0.00,6.70,0,293.96,297.87,0.0,0.0,0.000,1261939.9,1261939.9,23226,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714956,361845.00
04/08/2019 05:15,2,0.000,ALERT,212.16,297.57,60.012,1554714904,"201051344000648","174011545737251",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,1253117.2,1253117.2,46687,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714958,361846.00
04/08/2019 05:15,2,0.000,ALERT,212.38,298.17,60.043,1554714904,"201051344000645","174011545737251",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,1257911.7,1257911.7,46648,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714960,361847.00
04/08/2019 05:15,2,0.000,ALERT,212.16,298.77,60.001,1554714904,"201051344000569","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,1273947.8,1273947.8,14863,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554714962,361848.00
04/08/2019 05:15,2,0.000,ALERT,212.38,297.87,60.006,1554714904,"179051228000119","174011545737251",0.00,8.50,0,295.16,300.57,0.0,0.0,0.000,61143.6,61143.6,14950,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554714964,361849.00
04/08/2019 05:30,2,0.000,ALERT,211.48,297.26,60.033,1554715804,"201051344000579","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1273645.1,1273645.1,15315,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715806,361850.00
04/08/2019 05:30,2,0.000,ALERT,210.57,293.96,59.996,1554715804,"201051344001025","174011545737251",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,1256061.4,1256061.4,23242,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715808,361851.00
04/08/2019 05:30,2,0.000,ALERT,211.03,294.86,59.990,1554715804,"201051344001093","174011545737251",0.00,7.30,0,293.66,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23273,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554715810,361852.00
04/08/2019 05:30,2,0.000,ALERT,211.25,296.66,59.980,1554715804,"201051344000458","174011545737251",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,1256994.6,1256994.6,15061,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715812,361853.00
04/08/2019 05:30,2,0.000,ALERT,210.80,295.16,59.996,1554715804,"201051344000890","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23191,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715814,361854.00
04/08/2019 05:30,2,0.000,ALERT,211.25,296.36,59.990,1554715804,"201051344000988","174011545737251",0.00,7.00,0,293.36,299.67,0.0,0.0,0.000,971491.5,971491.5,15382,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715815,361855.00
04/08/2019 05:30,2,0.000,ALERT,211.25,295.76,60.006,1554715804,"201051344000582","174011545737251",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23163,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715817,361856.00
04/08/2019 05:30,2,0.000,ALERT,211.25,297.26,60.012,1554715804,"201051344000868","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1242111.0,1242111.0,47113,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715819,361857.00
04/08/2019 05:30,2,0.000,ALERT,211.93,297.26,60.001,1554715804,"201051344000576","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1260299.9,1260299.9,19144,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715821,361858.00
04/08/2019 05:30,2,0.000,ALERT,211.25,296.66,60.028,1554715804,"201051344001158","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1237132.1,1237132.1,15371,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715823,361859.00
04/08/2019 05:30,2,0.000,ALERT,211.03,294.26,60.001,1554715804,"201051344000917","174011545737251",0.00,7.70,0,292.46,296.96,0.0,0.0,0.000,1251942.1,1251942.1,23040,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715825,361860.00
04/08/2019 05:30,2,0.000,ALERT,211.03,294.26,60.001,1554715804,"201051344000417","174011545737251",0.00,7.00,0,293.36,296.96,0.0,0.0,0.000,1006116.5,1006116.5,23231,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554715826,361861.00
04/08/2019 05:30,2,0.000,ALERT,211.25,294.86,59.953,1554715804,"201051344000685","174011545737251",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,1256479.7,1256479.7,23253,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554715828,361862.00
04/08/2019 05:30,2,0.000,ALERT,211.03,293.96,60.006,1554715804,"201051344000651","174011545737251",0.00,6.00,0,293.36,296.96,0.0,0.0,0.000,1249207.7,1249207.7,23225,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715830,361863.00
04/08/2019 05:30,2,0.000,ALERT,211.03,297.26,60.001,1554715804,"201051344000594","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1263016.9,1263016.9,47054,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715832,361864.00
04/08/2019 05:30,2,0.000,ALERT,211.48,296.66,60.038,1554715804,"201051344000469","174011545737251",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,1241646.0,1241646.0,15347,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715834,361865.00
04/08/2019 05:30,2,0.000,ALERT,211.03,294.86,60.001,1554715804,"201051344000585","174011545737251",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23282,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715836,361866.00
04/08/2019 05:30,2,0.000,ALERT,211.93,296.66,60.012,1554715804,"201051344000853","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1265040.8,1265040.8,14946,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715837,361867.00
04/08/2019 05:30,2,0.000,ALERT,211.25,294.86,60.001,1554715804,"201051344001145","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23198,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715839,361868.00
04/08/2019 05:30,2,0.000,ALERT,211.25,294.86,60.001,1554715804,"201051344000438","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1257528.3,1257528.3,23234,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715841,361869.00
04/08/2019 05:30,2,0.000,ALERT,210.57,294.56,60.001,1554715804,"201051344001135","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1244472.0,1244472.0,23187,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554715843,361870.00
