ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 05:30,2,0.000,ALERT,211.25,296.66,60.006,1554715804,"201051344000983","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1263195.4,1263195.4,14946,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715845,361871.00
04/08/2019 05:30,2,0.000,ALERT,210.80,294.26,60.006,1554715804,"201051344001203","174011545737251",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,1252204.3,1252204.3,23239,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715847,361872.00
04/08/2019 05:30,2,0.000,ALERT,210.80,294.86,60.006,1554715804,"201051344001230","174011545737251",0.00,6.70,0,293.96,297.57,0.0,0.0,0.000,1249177.2,1249177.2,23057,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715848,361873.00
04/08/2019 05:30,2,0.000,ALERT,210.57,294.56,60.006,1554715804,"201051344000646","174011545737251",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,1242146.6,1242146.6,23207,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715850,361874.00
04/08/2019 05:30,2,0.000,ALERT,211.48,296.66,60.001,1554715804,"201051344000867","174011545737251",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,1240436.1,1240436.1,47134,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715852,361875.00
04/08/2019 05:30,2,0.000,ALERT,211.93,296.36,59.990,1554715804,"201051344000633","174011545737251",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,1239272.5,1239272.5,47180,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715854,361876.00
04/08/2019 05:30,2,0.000,ALERT,210.57,294.86,59.990,1554715804,"201051344000955","174011545737251",0.00,6.70,0,293.66,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23228,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554715856,361877.00
04/08/2019 05:30,2,0.000,ALERT,211.48,296.36,60.006,1554715804,"201051344000648","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1253117.2,1253117.2,46689,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715857,361878.00
04/08/2019 05:30,2,0.000,ALERT,211.93,296.96,60.006,1554715804,"201051344000645","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1257911.7,1257911.7,46650,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715859,361879.00
04/08/2019 05:30,2,0.000,ALERT,211.25,297.57,60.038,1554715804,"201051344000569","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1273947.8,1273947.8,14865,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554715861,361880.00
04/08/2019 05:30,2,0.000,ALERT,211.70,296.36,60.006,1554715804,"179051228000119","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,61143.6,61143.6,14952,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554715863,361881.00
04/08/2019 05:45,2,0.000,ALERT,211.25,297.26,60.006,1554716704,"201051344000579","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1273645.1,1273645.1,15317,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716706,361882.00
04/08/2019 05:45,2,0.000,ALERT,211.25,295.46,60.006,1554716704,"201051344001025","174011545737251",0.00,6.30,0,292.46,298.47,0.0,0.0,0.000,1256061.4,1256061.4,23244,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716708,361883.00
04/08/2019 05:45,2,0.000,ALERT,211.03,295.46,59.996,1554716704,"201051344001093","174011545737251",0.00,7.30,0,292.76,297.87,0.0,0.0,0.000,1240134.2,1240134.2,23275,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716710,361884.00
04/08/2019 05:45,2,0.000,ALERT,211.25,296.66,60.001,1554716704,"201051344000458","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,1256994.6,1256994.6,15063,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716712,361885.00
04/08/2019 05:45,2,0.000,ALERT,211.25,296.36,60.001,1554716704,"201051344000890","174011545737251",0.00,7.00,0,293.06,299.07,0.0,0.0,0.000,1254654.2,1254654.2,23193,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554716714,361886.00
04/08/2019 05:45,2,0.000,ALERT,211.25,296.66,60.001,1554716704,"201051344000988","174011545737251",0.00,7.00,0,292.46,298.47,0.0,0.0,0.000,971491.5,971491.5,15384,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716716,361887.00
04/08/2019 05:45,2,0.000,ALERT,211.93,296.66,59.996,1554716704,"201051344000582","174011545737251",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,1233836.5,1233836.5,23165,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716717,361888.00
04/08/2019 05:45,2,0.000,ALERT,211.25,297.26,60.006,1554716704,"201051344000868","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1242111.0,1242111.0,47115,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716720,361889.00
04/08/2019 05:45,2,0.000,ALERT,211.93,297.26,60.012,1554716704,"201051344000576","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1260299.9,1260299.9,19146,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716721,361890.00
04/08/2019 05:45,2,0.000,ALERT,211.25,296.36,60.017,1554716704,"201051344001158","174011545737251",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,1237132.1,1237132.1,15373,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716723,361891.00
04/08/2019 05:45,2,0.000,ALERT,211.48,295.46,60.012,1554716704,"201051344000917","174011545737251",0.00,7.70,0,291.55,297.26,0.0,0.0,0.000,1251942.1,1251942.1,23042,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716725,361892.00
04/08/2019 05:45,2,0.000,ALERT,211.48,295.46,59.996,1554716704,"201051344000417","174011545737251",0.00,6.70,0,291.85,297.26,0.0,0.0,0.000,1006116.5,1006116.5,23233,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554716727,361893.00
04/08/2019 05:45,2,0.000,ALERT,211.48,295.46,59.990,1554716704,"201051344000685","174011545737251",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,1256479.7,1256479.7,23255,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716729,361894.00
04/08/2019 05:45,2,0.000,ALERT,211.25,294.86,60.006,1554716704,"201051344000651","174011545737251",0.00,6.00,0,292.16,297.57,0.0,0.0,0.000,1249207.7,1249207.7,23227,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716730,361895.00
04/08/2019 05:45,2,0.000,ALERT,211.03,297.26,59.990,1554716704,"201051344000594","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1263016.9,1263016.9,47056,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554716732,361896.00
04/08/2019 05:45,2,0.000,ALERT,211.48,296.36,59.996,1554716704,"201051344000469","174011545737251",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,1241646.0,1241646.0,15349,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716734,361897.00
04/08/2019 05:45,2,0.000,ALERT,211.48,296.06,59.980,1554716704,"201051344000585","174011545737251",0.00,7.00,0,292.46,298.17,0.0,0.0,0.000,1262263.5,1262263.5,23284,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716736,361898.00
04/08/2019 05:45,2,0.000,ALERT,211.70,296.06,59.990,1554716704,"201051344000853","174011545737251",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,1265040.8,1265040.8,14948,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716738,361899.00
04/08/2019 05:45,2,0.000,ALERT,211.48,296.06,60.038,1554716704,"201051344001145","174011545737251",0.00,6.70,0,293.06,298.77,0.0,0.0,0.000,1264808.3,1264808.3,23200,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554716739,361900.00
04/08/2019 05:45,2,0.000,ALERT,211.25,295.76,59.985,1554716704,"201051344000438","174011545737251",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,1257528.3,1257528.3,23236,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716741,361901.00
04/08/2019 05:45,2,0.000,ALERT,210.80,295.46,60.001,1554716704,"201051344001135","174011545737251",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,1244472.0,1244472.0,23189,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716743,361902.00
04/08/2019 05:45,2,0.000,ALERT,211.25,296.96,59.975,1554716704,"201051344000983","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1263195.4,1263195.4,14948,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716745,361903.00
04/08/2019 05:45,2,0.000,ALERT,211.25,295.46,59.996,1554716704,"201051344001203","174011545737251",0.00,6.70,0,292.46,299.67,0.0,0.0,0.000,1252204.3,1252204.3,23241,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716747,361904.00
04/08/2019 05:45,2,0.000,ALERT,211.03,295.76,59.959,1554716704,"201051344001230","174011545737251",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,1249177.2,1249177.2,23059,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554716749,361905.00
04/08/2019 05:45,2,0.000,ALERT,211.03,295.46,60.001,1554716704,"201051344000646","174011545737251",0.00,6.70,0,292.16,297.87,0.0,0.0,0.000,1242146.6,1242146.6,23209,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716751,361906.00
04/08/2019 05:45,2,0.000,ALERT,211.48,296.36,60.006,1554716704,"201051344000867","174011545737251",0.00,7.30,0,294.26,299.67,0.0,0.0,0.000,1240436.1,1240436.1,47136,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716753,361907.00
04/08/2019 05:45,2,0.000,ALERT,211.93,296.06,59.996,1554716704,"201051344000633","174011545737251",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,1239272.5,1239272.5,47182,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716755,361908.00
04/08/2019 05:45,2,0.000,ALERT,210.80,295.76,59.964,1554716704,"201051344000955","174011545737251",0.00,7.00,0,292.46,297.87,0.0,0.0,0.000,1261939.9,1261939.9,23230,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716756,361909.00
04/08/2019 05:45,2,0.000,ALERT,211.48,296.06,59.990,1554716704,"201051344000648","174011545737251",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,1253117.2,1253117.2,46691,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554716758,361910.00
04/08/2019 05:45,2,0.000,ALERT,211.48,296.36,59.990,1554716704,"201051344000645","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1257911.7,1257911.7,46652,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554716760,361911.00
04/08/2019 05:45,2,0.000,ALERT,211.25,296.96,60.012,1554716704,"201051344000569","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1273947.8,1273947.8,14867,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554716762,361912.00
04/08/2019 05:45,2,0.000,ALERT,211.70,296.06,59.990,1554716704,"179051228000119","174011545737251",0.00,8.00,0,292.76,298.17,0.0,0.0,0.000,61143.6,61143.6,14954,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554716764,361913.00
04/08/2019 06:00,2,0.000,ALERT,210.57,295.46,60.006,1554717604,"201051344000579","174011545737251",0.00,7.00,0,293.36,300.27,0.0,0.0,0.000,1273645.1,1273645.1,15319,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717606,361914.00
04/08/2019 06:00,2,0.000,ALERT,210.35,293.06,60.038,1554717604,"201051344001025","174011545737251",0.00,6.30,0,290.65,298.17,0.0,0.0,0.000,1256061.4,1256061.4,23246,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554717608,361915.00
04/08/2019 06:00,2,0.000,ALERT,210.57,293.66,59.990,1554717604,"201051344001093","174011545737251",0.00,7.30,0,290.95,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23277,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717610,361916.00
04/08/2019 06:00,2,0.000,ALERT,210.57,294.86,60.001,1554717604,"201051344000458","174011545737251",0.00,7.70,0,292.76,299.97,0.0,0.0,0.000,1256994.6,1256994.6,15065,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717612,361917.00
04/08/2019 06:00,2,0.000,ALERT,210.35,293.66,60.012,1554717604,"201051344000890","174011545737251",0.00,7.00,0,291.55,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23195,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717614,361918.00
04/08/2019 06:00,2,0.000,ALERT,210.57,294.56,60.028,1554717604,"201051344000988","174011545737251",0.00,6.70,0,290.05,299.07,0.0,0.0,0.000,971491.5,971491.5,15386,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717616,361919.00
04/08/2019 06:00,2,0.000,ALERT,211.03,294.56,60.017,1554717604,"201051344000582","174011545737251",0.00,6.30,0,291.85,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23167,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554717618,361920.00
04/08/2019 06:00,2,0.000,ALERT,210.57,295.46,60.022,1554717604,"201051344000868","174011545737251",0.00,6.70,0,293.06,300.27,0.0,0.0,0.000,1242111.0,1242111.0,47117,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717619,361921.00
04/08/2019 06:00,2,0.000,ALERT,211.03,295.16,60.022,1554717604,"201051344000576","174011545737251",0.00,6.30,0,292.76,299.67,0.0,0.0,0.000,1260299.9,1260299.9,19148,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717621,361922.00
04/08/2019 06:00,2,0.000,ALERT,210.57,294.56,59.969,1554717604,"201051344001158","174011545737251",0.00,6.30,0,292.16,299.07,0.0,0.0,0.000,1237132.1,1237132.1,15375,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717623,361923.00
04/08/2019 06:00,2,0.000,ALERT,210.57,293.06,60.017,1554717604,"201051344000917","174011545737251",0.00,7.70,0,289.75,296.96,0.0,0.0,0.000,1251942.1,1251942.1,23044,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554717625,361924.00
04/08/2019 06:00,2,0.000,ALERT,210.57,292.76,60.059,1554717604,"201051344000417","174011545737251",0.00,6.70,0,290.35,296.96,0.0,0.0,0.000,1006116.5,1006116.5,23235,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554717627,361925.00
04/08/2019 06:00,2,0.000,ALERT,210.57,293.36,60.022,1554717604,"201051344000685","174011545737251",0.00,7.00,0,290.95,297.26,0.0,0.0,0.000,1256479.7,1256479.7,23257,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717629,361926.00
04/08/2019 06:00,2,0.000,ALERT,210.35,292.76,60.012,1554717604,"201051344000651","174011545737251",0.00,6.00,0,290.65,296.96,0.0,0.0,0.000,1249207.7,1249207.7,23229,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717630,361927.00
04/08/2019 06:00,2,0.000,ALERT,210.35,295.46,60.022,1554717604,"201051344000594","174011545737251",0.00,6.70,0,292.46,299.67,0.0,0.0,0.000,1263016.9,1263016.9,47058,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554717632,361928.00
04/08/2019 06:00,2,0.000,ALERT,210.80,294.56,60.006,1554717604,"201051344000469","174011545737251",0.00,6.00,0,291.85,299.07,0.0,0.0,0.000,1241646.0,1241646.0,15351,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717634,361929.00
04/08/2019 06:00,2,0.000,ALERT,210.57,293.96,60.022,1554717604,"201051344000585","174011545737251",0.00,7.00,0,290.65,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23286,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717636,361930.00
04/08/2019 06:00,2,0.000,ALERT,211.25,294.86,60.017,1554717604,"201051344000853","174011545737251",0.00,6.70,0,292.76,299.37,0.0,0.0,0.000,1265040.8,1265040.8,14950,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717638,361931.00
04/08/2019 06:00,2,0.000,ALERT,210.80,293.96,60.012,1554717604,"201051344001145","174011545737251",0.00,6.70,0,291.55,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23202,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717640,361932.00
04/08/2019 06:00,2,0.000,ALERT,210.80,293.96,60.017,1554717604,"201051344000438","174011545737251",0.00,6.30,0,291.25,297.57,0.0,0.0,0.000,1257528.3,1257528.3,23238,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717641,361933.00
04/08/2019 06:00,2,0.000,ALERT,210.35,293.96,60.017,1554717604,"201051344001135","174011545737251",0.00,6.70,0,291.25,297.87,0.0,0.0,0.000,1244472.0,1244472.0,23191,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717643,361934.00
04/08/2019 06:00,2,0.000,ALERT,211.70,296.36,60.006,1554717604,"201051344000983","174011545737251",0.00,7.00,0,292.76,299.97,0.0,0.0,0.000,1263195.4,1263195.4,14950,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554717645,361935.00
04/08/2019 06:00,2,0.000,ALERT,211.48,295.16,60.006,1554717604,"201051344001203","174011545737251",0.00,6.70,0,290.95,298.77,0.0,0.0,0.000,1252204.3,1252204.3,23243,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717647,361936.00
04/08/2019 06:00,2,0.000,ALERT,211.03,295.16,60.054,1554717604,"201051344001230","174011545737251",0.00,6.70,0,291.25,297.57,0.0,0.0,0.000,1249177.2,1249177.2,23061,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717649,361937.00
04/08/2019 06:00,2,0.000,ALERT,210.80,294.86,59.964,1554717604,"201051344000646","174011545737251",0.00,6.70,0,290.35,296.96,0.0,0.0,0.000,1242146.6,1242146.6,23211,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717650,361938.00
04/08/2019 06:00,2,0.000,ALERT,211.93,295.76,60.017,1554717604,"201051344000867","174011545737251",0.00,7.30,0,292.16,299.67,0.0,0.0,0.000,1240436.1,1240436.1,47138,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717652,361939.00
04/08/2019 06:00,2,0.000,ALERT,212.38,295.76,60.022,1554717604,"201051344000633","174011545737251",0.00,6.70,0,290.95,298.77,0.0,0.0,0.000,1239272.5,1239272.5,47184,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717654,361940.00
04/08/2019 06:00,2,0.000,ALERT,211.03,295.16,60.017,1554717604,"201051344000955","174011545737251",0.00,6.70,0,290.95,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23232,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554717656,361941.00
04/08/2019 06:00,2,0.000,ALERT,211.70,295.46,59.980,1554717604,"201051344000648","174011545737251",0.00,6.00,0,292.16,299.37,0.0,0.0,0.000,1253117.2,1253117.2,46693,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554717658,361942.00
04/08/2019 06:00,2,0.000,ALERT,211.93,296.06,60.033,1554717604,"201051344000645","174011545737251",0.00,7.00,0,292.46,299.37,0.0,0.0,0.000,1257911.7,1257911.7,46654,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717660,361943.00
04/08/2019 06:00,2,0.000,ALERT,211.70,296.96,60.075,1554717604,"201051344000569","174011545737251",0.00,6.70,0,293.36,300.27,0.0,0.0,0.000,1273947.8,1273947.8,14869,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554717661,361944.00
04/08/2019 06:00,2,0.000,ALERT,211.93,295.76,59.980,1554717604,"179051228000119","174011545737251",0.00,8.00,0,291.55,298.77,0.0,0.0,0.000,61143.6,61143.6,14956,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554717663,361945.00
04/08/2019 06:15,2,0.000,ALERT,212.16,296.66,60.017,1554718504,"201051344000579","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1273645.1,1273645.1,15321,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718506,361946.00
04/08/2019 06:15,2,0.000,ALERT,212.61,295.16,60.001,1554718504,"201051344001025","174011545737251",0.00,6.00,0,291.25,298.17,0.0,0.0,0.000,1256061.4,1256061.4,23248,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718508,361947.00
04/08/2019 06:15,2,0.000,ALERT,212.61,295.76,60.012,1554718504,"201051344001093","174011545737251",0.00,7.30,0,291.55,298.17,0.0,0.0,0.000,1240134.2,1240134.2,23279,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718510,361948.00
04/08/2019 06:15,2,0.000,ALERT,212.16,296.36,60.012,1554718504,"201051344000458","174011545737251",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,1256994.6,1256994.6,15067,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718512,361949.00
04/08/2019 06:15,2,0.000,ALERT,212.61,296.36,60.017,1554718504,"201051344000890","174011545737251",0.00,7.00,0,291.85,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23197,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718514,361950.00
04/08/2019 06:15,2,0.000,ALERT,211.93,295.76,60.028,1554718504,"201051344000988","174011545737251",0.00,6.70,0,290.65,297.57,0.0,0.0,0.000,971491.5,971491.5,15388,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718515,361951.00
04/08/2019 06:15,2,0.000,ALERT,213.06,296.96,60.070,1554718504,"201051344000582","174011545737251",0.00,6.30,0,292.16,299.07,0.0,0.0,0.000,1233836.5,1233836.5,23169,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718517,361952.00
04/08/2019 06:15,2,0.000,ALERT,211.93,296.66,60.038,1554718504,"201051344000868","174011545737251",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,1242111.0,1242111.0,47119,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718519,361953.00
04/08/2019 06:15,2,0.000,ALERT,212.61,296.96,60.022,1554718504,"201051344000576","174011545737251",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,1260299.9,1260299.9,19150,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718521,361954.00
04/08/2019 06:15,2,0.000,ALERT,212.16,295.76,60.028,1554718504,"201051344001158","174011545737251",0.00,6.00,0,292.46,297.26,0.0,0.0,0.000,1237132.1,1237132.1,15377,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554718523,361955.00
04/08/2019 06:15,2,0.000,ALERT,212.83,295.76,60.054,1554718504,"201051344000917","174011545737251",0.00,7.30,0,290.05,297.57,0.0,0.0,0.000,1251942.1,1251942.1,23046,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718524,361956.00
04/08/2019 06:15,2,0.000,ALERT,212.83,295.76,59.980,1554718504,"201051344000417","174011545737251",0.00,6.70,0,290.65,297.57,0.0,0.0,0.000,1006116.5,1006116.5,23237,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718526,361957.00
04/08/2019 06:15,2,0.000,ALERT,213.06,296.06,60.028,1554718504,"201051344000685","174011545737251",0.00,6.70,0,291.55,298.17,0.0,0.0,0.000,1256479.7,1256479.7,23259,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718528,361958.00
04/08/2019 06:15,2,0.000,ALERT,212.83,295.46,60.059,1554718504,"201051344000651","174011545737251",0.00,6.00,0,291.25,297.26,0.0,0.0,0.000,1249207.7,1249207.7,23231,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718530,361959.00
04/08/2019 06:15,2,0.000,ALERT,211.93,296.66,59.990,1554718504,"201051344000594","174011545737251",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,1263016.9,1263016.9,47060,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718532,361960.00
04/08/2019 06:15,2,0.000,ALERT,212.38,295.76,60.028,1554718504,"201051344000469","174011545737251",0.00,6.00,0,291.85,297.26,0.0,0.0,0.000,1241646.0,1241646.0,15353,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554718534,361961.00
04/08/2019 06:15,2,0.000,ALERT,213.06,296.06,60.028,1554718504,"201051344000585","174011545737251",0.00,6.70,0,291.25,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23288,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554718535,361962.00
04/08/2019 06:15,2,0.000,ALERT,212.83,295.76,60.006,1554718504,"201051344000853","174011545737251",0.00,6.30,0,292.76,297.87,0.0,0.0,0.000,1265040.8,1265040.8,14952,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718537,361963.00
04/08/2019 06:15,2,0.000,ALERT,213.06,296.36,60.022,1554718504,"201051344001145","174011545737251",0.00,6.70,0,292.16,298.47,0.0,0.0,0.000,1264808.3,1264808.3,23204,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554718539,361964.00
04/08/2019 06:15,2,0.000,ALERT,212.83,296.06,59.996,1554718504,"201051344000438","174011545737251",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,1257528.3,1257528.3,23240,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718541,361965.00
04/08/2019 06:15,2,0.000,ALERT,212.38,296.06,60.006,1554718504,"201051344001135","174011545737251",0.00,6.30,0,292.46,298.17,0.0,0.0,0.000,1244472.0,1244472.0,23193,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718543,361966.00
04/08/2019 06:15,2,0.000,ALERT,212.16,296.06,60.006,1554718504,"201051344000983","174011545737251",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,1263195.4,1263195.4,14952,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718545,361967.00
04/08/2019 06:15,2,0.000,ALERT,212.83,295.76,60.001,1554718504,"201051344001203","174011545737251",0.00,6.30,0,293.06,299.37,0.0,0.0,0.000,1252204.3,1252204.3,23245,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718546,361968.00
04/08/2019 06:15,2,0.000,ALERT,212.83,296.36,59.980,1554718504,"201051344001230","174011545737251",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,1249177.2,1249177.2,23063,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718548,361969.00
04/08/2019 06:15,2,0.000,ALERT,212.61,296.06,60.012,1554718504,"201051344000646","174011545737251",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,1242146.6,1242146.6,23213,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718550,361970.00
04/08/2019 06:15,2,0.000,ALERT,212.38,295.76,60.006,1554718504,"201051344000867","174011545737251",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,1240436.1,1240436.1,47140,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718552,361971.00
04/08/2019 06:15,2,0.000,ALERT,212.83,295.16,59.990,1554718504,"201051344000633","174011545737251",0.00,6.30,0,292.46,297.26,0.0,0.0,0.000,1239272.5,1239272.5,47186,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718554,361972.00
04/08/2019 06:15,2,0.000,ALERT,212.61,296.06,60.001,1554718504,"201051344000955","174011545737251",0.00,6.30,0,293.36,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23234,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718556,361973.00
04/08/2019 06:15,2,0.000,ALERT,212.38,295.16,60.006,1554718504,"201051344000648","174011545737251",0.00,6.00,0,293.36,297.57,0.0,0.0,0.000,1253117.2,1253117.2,46695,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718558,361974.00
04/08/2019 06:15,2,0.000,ALERT,212.61,295.76,60.006,1554718504,"201051344000645","174011545737251",0.00,7.00,0,294.26,297.57,0.0,0.0,0.000,1257911.7,1257911.7,46656,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554718559,361975.00
04/08/2019 06:15,2,0.000,ALERT,212.16,296.36,60.006,1554718504,"201051344000569","174011545737251",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,1273947.8,1273947.8,14871,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554718561,361976.00
04/08/2019 06:15,2,0.000,ALERT,211.70,293.96,60.006,1554718504,"179051228000119","174011545737251",0.00,8.00,0,292.46,297.26,0.0,0.0,0.000,61143.6,61143.6,14958,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554718563,361977.00
04/08/2019 06:30,2,0.000,ALERT,211.25,295.46,59.985,1554719404,"201051344000579","174011545737251",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,1273645.1,1273645.1,15323,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554719406,361978.00
04/08/2019 06:30,2,0.000,ALERT,211.93,294.56,59.990,1554719404,"201051344001025","174011545737251",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,1256061.4,1256061.4,23250,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719408,361979.00
04/08/2019 06:30,2,0.000,ALERT,212.16,295.16,59.990,1554719404,"201051344001093","174011545737251",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,1240134.2,1240134.2,23281,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719410,361980.00
04/08/2019 06:30,2,0.000,ALERT,211.25,294.86,59.985,1554719404,"201051344000458","174011545737251",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,1256994.6,1256994.6,15069,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554719411,361981.00
04/08/2019 06:30,2,0.000,ALERT,211.93,295.46,59.975,1554719404,"201051344000890","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1254654.2,1254654.2,23199,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719413,361982.00
04/08/2019 06:30,2,0.000,ALERT,211.03,294.56,59.996,1554719404,"201051344000988","174011545737251",0.00,6.30,0,290.95,297.26,0.0,0.0,0.000,971491.5,971491.5,15390,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554719415,361983.00
04/08/2019 06:30,2,0.000,ALERT,212.38,296.06,59.959,1554719404,"201051344000582","174011545737251",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,1233836.5,1233836.5,23171,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719417,361984.00
04/08/2019 06:30,2,0.000,ALERT,211.25,295.46,59.985,1554719404,"201051344000868","174011545737251",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,1242111.0,1242111.0,47121,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719419,361985.00
04/08/2019 06:30,2,0.000,ALERT,211.70,295.46,59.996,1554719404,"201051344000576","174011545737251",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,1260299.9,1260299.9,19152,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719421,361986.00
04/08/2019 06:30,2,0.000,ALERT,211.25,294.56,60.022,1554719404,"201051344001158","174011545737251",0.00,6.00,0,292.76,296.96,0.0,0.0,0.000,1237132.1,1237132.1,15379,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719423,361987.00
04/08/2019 06:30,2,0.000,ALERT,212.16,294.56,59.985,1554719404,"201051344000917","174011545737251",0.00,7.30,0,292.46,297.87,0.0,0.0,0.000,1251942.1,1251942.1,23048,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719425,361988.00
04/08/2019 06:30,2,0.000,ALERT,212.38,294.56,60.006,1554719404,"201051344000417","174011545737251",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,1006116.5,1006116.5,23239,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719426,361989.00
04/08/2019 06:30,2,0.000,ALERT,212.38,295.16,59.959,1554719404,"201051344000685","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23261,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719428,361990.00
04/08/2019 06:30,2,0.000,ALERT,212.16,294.56,59.985,1554719404,"201051344000651","174011545737251",0.00,5.50,0,293.06,297.26,0.0,0.0,0.000,1249207.7,1249207.7,23233,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719430,361991.00
04/08/2019 06:30,2,0.000,ALERT,211.03,295.16,59.990,1554719404,"201051344000594","174011545737251",0.00,6.30,0,293.06,297.57,0.0,0.0,0.000,1263016.9,1263016.9,47062,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719432,361992.00
04/08/2019 06:30,2,0.000,ALERT,211.48,294.56,59.985,1554719404,"201051344000469","174011545737251",0.00,5.50,0,292.46,296.96,0.0,0.0,0.000,1241646.0,1241646.0,15355,0,0,0,L,1122011218,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554719434,361993.00
04/08/2019 06:30,2,0.000,ALERT,212.38,295.16,59.985,1554719404,"201051344000585","174011545737251",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23290,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719435,361994.00
04/08/2019 06:30,2,0.000,ALERT,211.93,294.86,59.985,1554719404,"201051344000853","174011545737251",0.00,6.00,0,293.36,297.87,0.0,0.0,0.000,1265040.8,1265040.8,14954,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719437,361995.00
04/08/2019 06:30,2,0.000,ALERT,212.38,295.76,59.985,1554719404,"201051344001145","174011545737251",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,1264808.3,1264808.3,23206,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719439,361996.00
04/08/2019 06:30,2,0.000,ALERT,212.38,295.46,59.975,1554719404,"201051344000438","174011545737251",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,1257528.3,1257528.3,23242,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719441,361997.00
04/08/2019 06:30,2,0.000,ALERT,211.70,295.46,59.990,1554719404,"201051344001135","174011545737251",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,1244472.0,1244472.0,23195,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719443,361998.00
04/08/2019 06:30,2,0.000,ALERT,211.48,294.86,59.975,1554719404,"201051344000983","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1263195.4,1263195.4,14954,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719445,361999.00
04/08/2019 06:30,2,0.000,ALERT,212.38,295.16,59.985,1554719404,"201051344001203","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,1252204.3,1252204.3,23247,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719446,362000.00
04/08/2019 06:30,2,0.000,ALERT,211.93,295.16,59.980,1554719404,"201051344001230","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23065,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719448,362001.00
04/08/2019 06:30,2,0.000,ALERT,211.70,294.86,59.985,1554719404,"201051344000646","174011545737251",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23215,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554719450,362002.00
04/08/2019 06:30,2,0.000,ALERT,211.48,294.56,59.943,1554719404,"201051344000867","174011545737251",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,1240436.1,1240436.1,47142,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554719452,362003.00
04/08/2019 06:30,2,0.000,ALERT,211.70,294.26,60.001,1554719404,"201051344000633","174011545737251",0.00,6.30,0,291.55,296.36,0.0,0.0,0.000,1239272.5,1239272.5,47188,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719454,362004.00
04/08/2019 06:30,2,0.000,ALERT,211.70,295.16,59.990,1554719404,"201051344000955","174011545737251",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23236,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719455,362005.00
04/08/2019 06:30,2,0.000,ALERT,211.48,293.96,59.964,1554719404,"201051344000648","174011545737251",0.00,5.50,0,292.76,297.57,0.0,0.0,0.000,1253117.2,1253117.2,46697,0,0,0,L,1122011218,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719457,362006.00
04/08/2019 06:30,2,0.000,ALERT,211.70,294.56,59.980,1554719404,"201051344000645","174011545737251",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,1257911.7,1257911.7,46658,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719459,362007.00
04/08/2019 06:30,2,0.000,ALERT,211.25,295.16,59.943,1554719404,"201051344000569","174011545737251",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,1273947.8,1273947.8,14873,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554719461,362008.00
04/08/2019 06:30,2,0.000,ALERT,211.70,294.26,60.017,1554719404,"179051228000119","174011545737251",0.00,7.70,0,290.65,296.66,0.0,0.0,0.000,61143.6,61143.6,14960,0,0,0,L,46974696,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554719463,362009.00
04/08/2019 06:45,2,0.000,ALERT,210.57,294.86,60.022,1554720304,"201051344000579","174011545737251",0.00,6.30,0,282.24,297.57,0.0,0.0,0.000,1273645.1,1273645.1,15325,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720306,362010.00
04/08/2019 06:45,2,0.000,ALERT,210.57,293.36,60.022,1554720304,"201051344001025","174011545737251",0.00,6.00,0,282.24,297.57,0.0,0.0,0.000,1256061.4,1256061.4,23252,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720308,362011.00
04/08/2019 06:45,2,0.000,ALERT,210.80,293.96,60.017,1554720304,"201051344001093","174011545737251",0.00,7.00,0,281.94,296.66,0.0,0.0,0.000,1240134.2,1240134.2,23283,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720310,362012.00
04/08/2019 06:45,2,0.000,ALERT,210.57,293.96,60.017,1554720304,"201051344000458","174011545737251",0.00,7.30,0,281.64,297.57,0.0,0.0,0.000,1256994.6,1256994.6,15071,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720312,362013.00
04/08/2019 06:45,2,0.000,ALERT,210.80,294.26,60.022,1554720304,"201051344000890","174011545737251",0.00,6.70,0,282.84,297.87,0.0,0.0,0.000,1254654.2,1254654.2,23201,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720314,362014.00
04/08/2019 06:45,2,0.000,ALERT,210.35,293.96,60.012,1554720304,"201051344000988","174011545737251",0.00,6.30,0,279.23,296.36,0.0,0.0,0.000,971491.5,971491.5,15392,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720315,362015.00
