ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 06:45,2,0.000,ALERT,211.25,294.56,60.054,1554720304,"201051344000582","174011545737251",0.00,6.00,0,283.14,297.57,0.0,0.0,0.000,1233836.5,1233836.5,23173,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720317,362016.00
04/08/2019 06:45,2,0.000,ALERT,210.57,294.56,60.022,1554720304,"201051344000868","174011545737251",0.00,6.30,0,281.94,297.26,0.0,0.0,0.000,1242111.0,1242111.0,47123,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720319,362017.00
04/08/2019 06:45,2,0.000,ALERT,211.03,294.86,60.028,1554720304,"201051344000576","174011545737251",0.00,6.00,0,281.64,296.96,0.0,0.0,0.000,1260299.9,1260299.9,19154,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720321,362018.00
04/08/2019 06:45,2,0.000,ALERT,210.57,293.96,60.028,1554720304,"201051344001158","174011545737251",0.00,5.50,0,280.73,296.36,0.0,0.0,0.000,1237132.1,1237132.1,15381,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720323,362019.00
04/08/2019 06:45,2,0.000,ALERT,210.80,293.36,60.022,1554720304,"201051344000917","174011545737251",0.00,7.00,0,281.03,296.06,0.0,0.0,0.000,1251942.1,1251942.1,23050,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720325,362020.00
04/08/2019 06:45,2,0.000,ALERT,211.03,293.36,60.033,1554720304,"201051344000417","174011545737251",0.00,6.30,0,281.64,296.36,0.0,0.0,0.000,1006116.5,1006116.5,23241,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720327,362021.00
04/08/2019 06:45,2,0.000,ALERT,211.03,293.96,60.038,1554720304,"201051344000685","174011545737251",0.00,6.30,0,282.24,296.96,0.0,0.0,0.000,1256479.7,1256479.7,23263,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554720329,362022.00
04/08/2019 06:45,2,0.000,ALERT,211.03,293.36,60.038,1554720304,"201051344000651","174011545737251",0.00,5.50,0,281.64,296.66,0.0,0.0,0.000,1249207.7,1249207.7,23235,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720330,362023.00
04/08/2019 06:45,2,0.000,ALERT,210.35,294.86,60.028,1554720304,"201051344000594","174011545737251",0.00,6.30,0,281.03,296.96,0.0,0.0,0.000,1263016.9,1263016.9,47064,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720332,362024.00
04/08/2019 06:45,2,0.000,ALERT,210.57,293.96,60.075,1554720304,"201051344000469","174011545737251",0.00,5.50,0,280.43,296.36,0.0,0.0,0.000,1241646.0,1241646.0,15357,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720334,362025.00
04/08/2019 06:45,2,0.000,ALERT,210.80,293.96,60.012,1554720304,"201051344000585","174011545737251",0.00,6.70,0,281.64,296.96,0.0,0.0,0.000,1262263.5,1262263.5,23292,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554720336,362026.00
04/08/2019 06:45,2,0.000,ALERT,211.03,293.96,60.038,1554720304,"201051344000853","174011545737251",0.00,6.00,0,281.33,296.96,0.0,0.0,0.000,1265040.8,1265040.8,14956,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720338,362027.00
04/08/2019 06:45,2,0.000,ALERT,211.03,293.96,60.028,1554720304,"201051344001145","174011545737251",0.00,6.30,0,282.84,297.87,0.0,0.0,0.000,1264808.3,1264808.3,23208,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554720340,362028.00
04/08/2019 06:45,2,0.000,ALERT,210.80,293.96,60.033,1554720304,"201051344000438","174011545737251",0.00,6.00,0,282.54,297.26,0.0,0.0,0.000,1257528.3,1257528.3,23244,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720341,362029.00
04/08/2019 06:45,2,0.000,ALERT,210.35,293.96,60.022,1554720304,"201051344001135","174011545737251",0.00,6.00,0,282.54,297.57,0.0,0.0,0.000,1244472.0,1244472.0,23197,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554720343,362030.00
04/08/2019 06:45,2,0.000,ALERT,210.35,294.26,60.033,1554720304,"201051344000983","174011545737251",0.00,6.30,0,281.64,296.96,0.0,0.0,0.000,1263195.4,1263195.4,14956,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554720345,362031.00
04/08/2019 06:45,2,0.000,ALERT,210.57,293.36,60.022,1554720304,"201051344001203","174011545737251",0.00,6.30,0,282.24,298.77,0.0,0.0,0.000,1252204.3,1252204.3,23249,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720347,362032.00
04/08/2019 06:45,2,0.000,ALERT,210.57,293.96,59.990,1554720304,"201051344001230","174011545737251",0.00,6.30,0,282.54,296.96,0.0,0.0,0.000,1249177.2,1249177.2,23067,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554720349,362033.00
04/08/2019 06:45,2,0.000,ALERT,210.35,293.66,60.022,1554720304,"201051344000646","174011545737251",0.00,6.00,0,281.64,296.66,0.0,0.0,0.000,1242146.6,1242146.6,23217,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720351,362034.00
04/08/2019 06:45,2,0.000,ALERT,210.80,293.66,60.038,1554720304,"201051344000867","174011545737251",0.00,6.70,0,281.03,296.96,0.0,0.0,0.000,1240436.1,1240436.1,47144,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720352,362035.00
04/08/2019 06:45,2,0.000,ALERT,211.03,293.96,60.033,1554720304,"201051344000633","174011545737251",0.00,6.00,0,279.83,296.06,0.0,0.0,0.000,1239272.5,1239272.5,47190,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720354,362036.00
04/08/2019 06:45,2,0.000,ALERT,210.12,293.96,60.028,1554720304,"201051344000955","174011545737251",0.00,6.30,0,282.24,296.66,0.0,0.0,0.000,1261939.9,1261939.9,23238,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720356,362037.00
04/08/2019 06:45,2,0.000,ALERT,210.57,293.36,60.022,1554720304,"201051344000648","174011545737251",0.00,5.50,0,281.03,296.66,0.0,0.0,0.000,1253117.2,1253117.2,46699,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554720358,362038.00
04/08/2019 06:45,2,0.000,ALERT,210.80,294.26,60.070,1554720304,"201051344000645","174011545737251",0.00,6.70,0,281.33,296.66,0.0,0.0,0.000,1257911.7,1257911.7,46660,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720360,362039.00
04/08/2019 06:45,2,0.000,ALERT,210.57,294.86,60.038,1554720304,"201051344000569","174011545737251",0.00,6.00,0,282.24,297.57,0.0,0.0,0.000,1273947.8,1273947.8,14875,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554720362,362040.00
04/08/2019 06:45,2,0.000,ALERT,210.80,293.96,60.017,1554720304,"179051228000119","174011545737251",0.00,7.70,0,280.43,296.06,0.0,0.0,0.000,61143.6,61143.6,14962,0,0,0,L,46974696,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554720363,362041.00
04/08/2019 07:00,2,0.000,ALERT,212.16,296.36,59.975,1554721204,"201051344000579","174011545737251",0.00,6.30,0,292.76,299.97,0.0,0.0,0.000,1273645.1,1273645.1,15327,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721206,362042.00
04/08/2019 07:00,2,0.000,ALERT,212.38,295.46,59.985,1554721204,"201051344001025","174011545737251",0.00,5.50,0,291.85,298.47,0.0,0.0,0.000,1256061.4,1256061.4,23254,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554721208,362043.00
04/08/2019 07:00,2,0.000,ALERT,212.61,296.06,59.990,1554721204,"201051344001093","174011545737251",0.00,6.70,0,291.85,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23285,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554721210,362044.00
04/08/2019 07:00,2,0.000,ALERT,212.16,295.76,60.012,1554721204,"201051344000458","174011545737251",0.00,7.00,0,291.85,299.37,0.0,0.0,0.000,1256994.6,1256994.6,15073,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721212,362045.00
04/08/2019 07:00,2,0.000,ALERT,212.38,296.66,60.006,1554721204,"201051344000890","174011545737251",0.00,6.70,0,292.16,298.77,0.0,0.0,0.000,1254654.2,1254654.2,23203,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721214,362046.00
04/08/2019 07:00,2,0.000,ALERT,212.16,296.06,59.985,1554721204,"201051344000988","174011545737251",0.00,6.30,0,289.45,299.07,0.0,0.0,0.000,971491.5,971491.5,15394,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721216,362047.00
04/08/2019 07:00,2,0.000,ALERT,213.06,297.26,59.959,1554721204,"201051344000582","174011545737251",0.00,5.50,0,292.76,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23175,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721218,362048.00
04/08/2019 07:00,2,0.000,ALERT,212.16,296.36,59.985,1554721204,"201051344000868","174011545737251",0.00,5.50,0,292.16,300.27,0.0,0.0,0.000,1242111.0,1242111.0,47125,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721219,362049.00
04/08/2019 07:00,2,0.000,ALERT,212.83,296.36,59.996,1554721204,"201051344000576","174011545737251",0.00,5.50,0,292.16,299.97,0.0,0.0,0.000,1260299.9,1260299.9,19156,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721221,362050.00
04/08/2019 07:00,2,0.000,ALERT,212.16,295.46,59.980,1554721204,"201051344001158","174011545737251",0.00,5.50,0,291.25,299.07,0.0,0.0,0.000,1237132.1,1237132.1,15383,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721223,362051.00
04/08/2019 07:00,2,0.000,ALERT,212.83,295.76,59.985,1554721204,"201051344000917","174011545737251",0.00,7.00,0,290.65,296.66,0.0,0.0,0.000,1251942.1,1251942.1,23052,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554721225,362052.00
04/08/2019 07:00,2,0.000,ALERT,212.83,295.76,60.033,1554721204,"201051344000417","174011545737251",0.00,6.30,0,291.85,297.26,0.0,0.0,0.000,1006116.5,1006116.5,23243,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721227,362053.00
04/08/2019 07:00,2,0.000,ALERT,213.06,296.36,59.996,1554721204,"201051344000685","174011545737251",0.00,6.00,0,291.85,297.57,0.0,0.0,0.000,1256479.7,1256479.7,23265,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721229,362054.00
04/08/2019 07:00,2,0.000,ALERT,212.61,295.46,59.969,1554721204,"201051344000651","174011545737251",0.00,5.00,0,291.55,297.26,0.0,0.0,0.000,1249207.7,1249207.7,23237,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721230,362055.00
04/08/2019 07:00,2,0.000,ALERT,211.93,296.36,60.028,1554721204,"201051344000594","174011545737251",0.00,6.30,0,291.55,299.97,0.0,0.0,0.000,1263016.9,1263016.9,47066,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721232,362056.00
04/08/2019 07:00,2,0.000,ALERT,212.38,295.76,59.964,1554721204,"201051344000469","174011545737251",0.00,5.00,0,290.95,299.07,0.0,0.0,0.000,1241646.0,1241646.0,15359,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721234,362057.00
04/08/2019 07:00,2,0.000,ALERT,212.83,296.66,59.996,1554721204,"201051344000585","174011545737251",0.00,6.30,0,291.55,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23294,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721236,362058.00
04/08/2019 07:00,2,0.000,ALERT,212.83,295.76,59.985,1554721204,"201051344000853","174011545737251",0.00,6.00,0,291.85,299.07,0.0,0.0,0.000,1265040.8,1265040.8,14958,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721238,362059.00
04/08/2019 07:00,2,0.000,ALERT,212.83,296.66,59.990,1554721204,"201051344001145","174011545737251",0.00,6.00,0,291.85,298.77,0.0,0.0,0.000,1264808.3,1264808.3,23210,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721240,362060.00
04/08/2019 07:00,2,0.000,ALERT,212.83,296.66,59.990,1554721204,"201051344000438","174011545737251",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,1257528.3,1257528.3,23246,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721241,362061.00
04/08/2019 07:00,2,0.000,ALERT,212.38,296.36,59.980,1554721204,"201051344001135","174011545737251",0.00,6.00,0,292.16,298.17,0.0,0.0,0.000,1244472.0,1244472.0,23199,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721243,362062.00
04/08/2019 07:00,2,0.000,ALERT,212.16,296.06,59.980,1554721204,"201051344000983","174011545737251",0.00,6.30,0,292.16,299.37,0.0,0.0,0.000,1263195.4,1263195.4,14958,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721245,362063.00
04/08/2019 07:00,2,0.000,ALERT,212.83,296.06,59.975,1554721204,"201051344001203","174011545737251",0.00,6.00,0,291.85,299.37,0.0,0.0,0.000,1252204.3,1252204.3,23251,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554721247,362064.00
04/08/2019 07:00,2,0.000,ALERT,212.61,296.96,59.975,1554721204,"201051344001230","174011545737251",0.00,6.30,0,292.16,297.87,0.0,0.0,0.000,1249177.2,1249177.2,23069,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721249,362065.00
04/08/2019 07:00,2,0.000,ALERT,212.38,296.06,59.980,1554721204,"201051344000646","174011545737251",0.00,6.00,0,291.25,297.26,0.0,0.0,0.000,1242146.6,1242146.6,23219,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721251,362066.00
04/08/2019 07:00,2,0.000,ALERT,212.61,295.76,59.959,1554721204,"201051344000867","174011545737251",0.00,6.70,0,291.25,299.37,0.0,0.0,0.000,1240436.1,1240436.1,47146,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554721252,362067.00
04/08/2019 07:00,2,0.000,ALERT,212.83,295.76,59.996,1554721204,"201051344000633","174011545737251",0.00,6.00,0,290.35,299.07,0.0,0.0,0.000,1239272.5,1239272.5,47192,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721254,362068.00
04/08/2019 07:00,2,0.000,ALERT,212.38,296.66,59.985,1554721204,"201051344000955","174011545737251",0.00,6.00,0,291.85,297.57,0.0,0.0,0.000,1261939.9,1261939.9,23240,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721256,362069.00
04/08/2019 07:00,2,0.000,ALERT,212.38,295.46,59.996,1554721204,"201051344000648","174011545737251",0.00,5.00,0,291.25,298.77,0.0,0.0,0.000,1253117.2,1253117.2,46701,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554721258,362070.00
04/08/2019 07:00,2,0.000,ALERT,212.83,295.76,59.980,1554721204,"201051344000645","174011545737251",0.00,6.30,0,292.16,299.07,0.0,0.0,0.000,1257911.7,1257911.7,46662,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721260,362071.00
04/08/2019 07:00,2,0.000,ALERT,212.38,296.66,59.975,1554721204,"201051344000569","174011545737251",0.00,6.00,0,292.76,299.67,0.0,0.0,0.000,1273947.8,1273947.8,14877,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554721261,362072.00
04/08/2019 07:00,2,0.000,ALERT,212.61,295.46,59.985,1554721204,"179051228000119","174011545737251",0.00,7.30,0,290.35,299.07,0.0,0.0,0.000,61143.6,61143.6,14964,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554721264,362073.00
04/08/2019 07:15,2,0.000,ALERT,211.93,296.36,60.006,1554722104,"201051344000579","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1273645.1,1273645.1,15329,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722106,362074.00
04/08/2019 07:15,2,0.000,ALERT,211.93,295.46,60.038,1554722104,"201051344001025","174011545737251",0.00,5.50,0,293.66,302.07,0.0,0.0,0.000,1256061.4,1256061.4,23256,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722108,362075.00
04/08/2019 07:15,2,0.000,ALERT,212.38,295.76,60.033,1554722104,"201051344001093","174011545737251",0.00,6.70,0,293.96,300.87,0.0,0.0,0.000,1240134.2,1240134.2,23287,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722110,362076.00
04/08/2019 07:15,2,0.000,ALERT,211.70,295.16,60.038,1554722104,"201051344000458","174011545737251",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,1256994.6,1256994.6,15075,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722112,362077.00
04/08/2019 07:15,2,0.000,ALERT,211.93,296.06,60.043,1554722104,"201051344000890","174011545737251",0.00,6.70,0,294.56,302.68,0.0,0.0,0.000,1254654.2,1254654.2,23205,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722114,362078.00
04/08/2019 07:15,2,0.000,ALERT,211.70,295.16,60.081,1554722104,"201051344000988","174011545737251",0.00,6.00,0,291.25,297.57,0.0,0.0,0.000,971491.5,971491.5,15396,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722116,362079.00
04/08/2019 07:15,2,0.000,ALERT,212.61,296.66,60.033,1554722104,"201051344000582","174011545737251",0.00,5.50,0,295.16,302.07,0.0,0.0,0.000,1233836.5,1233836.5,23177,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722117,362080.00
04/08/2019 07:15,2,0.000,ALERT,211.70,296.06,59.996,1554722104,"201051344000868","174011545737251",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,1242111.0,1242111.0,47127,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722119,362081.00
04/08/2019 07:15,2,0.000,ALERT,212.38,296.06,60.033,1554722104,"201051344000576","174011545737251",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,1260299.9,1260299.9,19158,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722121,362082.00
04/08/2019 07:15,2,0.000,ALERT,211.93,295.46,60.033,1554722104,"201051344001158","174011545737251",0.00,5.00,0,293.06,297.26,0.0,0.0,0.000,1237132.1,1237132.1,15385,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722123,362083.00
04/08/2019 07:15,2,0.000,ALERT,212.38,295.46,60.033,1554722104,"201051344000917","174011545737251",0.00,7.00,0,293.06,300.27,0.0,0.0,0.000,1251942.1,1251942.1,23054,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722125,362084.00
04/08/2019 07:15,2,0.000,ALERT,212.38,295.16,60.033,1554722104,"201051344000417","174011545737251",0.00,6.00,0,293.66,301.17,0.0,0.0,0.000,1006116.5,1006116.5,23245,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722127,362085.00
04/08/2019 07:15,2,0.000,ALERT,212.38,295.76,60.022,1554722104,"201051344000685","174011545737251",0.00,6.30,0,293.96,301.77,0.0,0.0,0.000,1256479.7,1256479.7,23267,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722129,362086.00
04/08/2019 07:15,2,0.000,ALERT,212.16,294.86,60.028,1554722104,"201051344000651","174011545737251",0.00,5.00,0,293.66,300.87,0.0,0.0,0.000,1249207.7,1249207.7,23239,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722131,362087.00
04/08/2019 07:15,2,0.000,ALERT,211.48,296.06,60.028,1554722104,"201051344000594","174011545737251",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,1263016.9,1263016.9,47068,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722132,362088.00
04/08/2019 07:15,2,0.000,ALERT,211.93,295.16,60.028,1554722104,"201051344000469","174011545737251",0.00,5.00,0,292.76,297.57,0.0,0.0,0.000,1241646.0,1241646.0,15361,0,0,0,L,1122011218,1,119.97,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722134,362089.00
04/08/2019 07:15,2,0.000,ALERT,212.38,296.06,60.001,1554722104,"201051344000585","174011545737251",0.00,6.30,0,293.96,300.87,0.0,0.0,0.000,1262263.5,1262263.5,23296,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722136,362090.00
04/08/2019 07:15,2,0.000,ALERT,212.38,295.16,59.990,1554722104,"201051344000853","174011545737251",0.00,5.50,0,293.66,297.87,0.0,0.0,0.000,1265040.8,1265040.8,14960,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722138,362091.00
04/08/2019 07:15,2,0.000,ALERT,212.38,296.06,60.022,1554722104,"201051344001145","174011545737251",0.00,6.00,0,294.86,302.37,0.0,0.0,0.000,1264808.3,1264808.3,23212,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722140,362092.00
04/08/2019 07:15,2,0.000,ALERT,212.38,295.76,60.028,1554722104,"201051344000438","174011545737251",0.00,5.50,0,294.56,301.77,0.0,0.0,0.000,1257528.3,1257528.3,23248,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722142,362093.00
04/08/2019 07:15,2,0.000,ALERT,211.93,295.76,60.017,1554722104,"201051344001135","174011545737251",0.00,5.50,0,294.56,301.77,0.0,0.0,0.000,1244472.0,1244472.0,23201,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722144,362094.00
04/08/2019 07:15,2,0.000,ALERT,211.70,295.16,60.022,1554722104,"201051344000983","174011545737251",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,1263195.4,1263195.4,14960,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722145,362095.00
04/08/2019 07:15,2,0.000,ALERT,212.16,295.16,60.065,1554722104,"201051344001203","174011545737251",0.00,6.00,0,294.26,302.68,0.0,0.0,0.000,1252204.3,1252204.3,23253,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722147,362096.00
04/08/2019 07:15,2,0.000,ALERT,212.16,296.06,60.017,1554722104,"201051344001230","174011545737251",0.00,6.00,0,294.26,301.77,0.0,0.0,0.000,1249177.2,1249177.2,23071,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722149,362097.00
04/08/2019 07:15,2,0.000,ALERT,211.93,295.46,60.022,1554722104,"201051344000646","174011545737251",0.00,6.00,0,293.66,300.87,0.0,0.0,0.000,1242146.6,1242146.6,23221,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722151,362098.00
04/08/2019 07:15,2,0.000,ALERT,211.93,294.86,60.012,1554722104,"201051344000867","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1240436.1,1240436.1,47148,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722153,362099.00
04/08/2019 07:15,2,0.000,ALERT,212.38,295.16,60.012,1554722104,"201051344000633","174011545737251",0.00,5.50,0,292.16,296.96,0.0,0.0,0.000,1239272.5,1239272.5,47194,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722154,362100.00
04/08/2019 07:15,2,0.000,ALERT,211.70,295.76,60.033,1554722104,"201051344000955","174011545737251",0.00,6.00,0,294.26,301.47,0.0,0.0,0.000,1261939.9,1261939.9,23242,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722156,362101.00
04/08/2019 07:15,2,0.000,ALERT,211.93,294.56,60.038,1554722104,"201051344000648","174011545737251",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,1253117.2,1253117.2,46703,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722158,362102.00
04/08/2019 07:15,2,0.000,ALERT,212.38,295.16,60.022,1554722104,"201051344000645","174011545737251",0.00,6.30,0,293.96,297.57,0.0,0.0,0.000,1257911.7,1257911.7,46664,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554722160,362103.00
04/08/2019 07:15,2,0.000,ALERT,211.93,296.06,60.022,1554722104,"201051344000569","174011545737251",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,1273947.8,1273947.8,14879,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554722162,362104.00
04/08/2019 07:15,2,0.000,ALERT,212.16,295.16,60.022,1554722104,"179051228000119","174011545737251",0.00,7.30,0,291.55,297.26,0.0,0.0,0.000,61143.6,61143.6,14966,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554722164,362105.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.96,60.038,1554723005,"201051344000579","174011545737251",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,1273645.1,1273645.1,15331,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723007,362106.00
04/08/2019 07:30,2,0.000,ALERT,211.93,295.16,60.043,1554723005,"201051344001025","174011545737251",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23258,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723009,362107.00
04/08/2019 07:30,2,0.000,ALERT,212.16,295.76,60.065,1554723005,"201051344001093","174011545737251",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,1240134.2,1240134.2,23289,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723011,362108.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.36,60.028,1554723005,"201051344000458","174011545737251",0.00,7.00,0,293.06,299.07,0.0,0.0,0.000,1256994.6,1256994.6,15077,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723013,362109.00
04/08/2019 07:30,2,0.000,ALERT,211.93,296.36,60.001,1554723005,"201051344000890","174011545737251",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,1254654.2,1254654.2,23207,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723014,362110.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.36,59.996,1554723005,"201051344000988","174011545737251",0.00,6.00,0,290.65,297.87,0.0,0.0,0.000,971491.5,971491.5,15398,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723016,362111.00
04/08/2019 07:30,2,0.000,ALERT,212.61,296.96,60.033,1554723005,"201051344000582","174011545737251",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,1233836.5,1233836.5,23179,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723018,362112.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.96,60.033,1554723005,"201051344000868","174011545737251",0.00,6.00,0,293.66,299.07,0.0,0.0,0.000,1242111.0,1242111.0,47129,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723020,362113.00
04/08/2019 07:30,2,0.000,ALERT,212.83,296.96,60.054,1554723005,"201051344000576","174011545737251",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,1260299.9,1260299.9,19160,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723022,362114.00
04/08/2019 07:30,2,0.000,ALERT,212.38,296.06,60.038,1554723005,"201051344001158","174011545737251",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,1237132.1,1237132.1,15387,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723024,362115.00
04/08/2019 07:30,2,0.000,ALERT,212.38,295.46,60.017,1554723005,"201051344000917","174011545737251",0.00,7.00,0,292.76,297.26,0.0,0.0,0.000,1251942.1,1251942.1,23056,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723025,362116.00
04/08/2019 07:30,2,0.000,ALERT,212.38,295.46,60.065,1554723005,"201051344000417","174011545737251",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23247,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723027,362117.00
04/08/2019 07:30,2,0.000,ALERT,212.61,296.06,60.028,1554723005,"201051344000685","174011545737251",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,1256479.7,1256479.7,23269,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723029,362118.00
04/08/2019 07:30,2,0.000,ALERT,212.16,295.16,60.022,1554723005,"201051344000651","174011545737251",0.00,5.00,0,293.06,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23241,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723031,362119.00
04/08/2019 07:30,2,0.000,ALERT,211.93,296.66,60.033,1554723005,"201051344000594","174011545737251",0.00,6.00,0,292.76,298.47,0.0,0.0,0.000,1263016.9,1263016.9,47070,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723033,362120.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.36,60.017,1554723005,"201051344000469","174011545737251",0.00,5.00,0,291.85,297.87,0.0,0.0,0.000,1241646.0,1241646.0,15363,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723035,362121.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.06,60.049,1554723005,"201051344000585","174011545737251",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,1262263.5,1262263.5,23298,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723036,362122.00
04/08/2019 07:30,2,0.000,ALERT,212.83,296.36,60.028,1554723005,"201051344000853","174011545737251",0.00,6.00,0,292.76,298.47,0.0,0.0,0.000,1265040.8,1265040.8,14962,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723038,362123.00
04/08/2019 07:30,2,0.000,ALERT,212.38,296.06,60.017,1554723005,"201051344001145","174011545737251",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,1264808.3,1264808.3,23214,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723040,362124.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.06,60.017,1554723005,"201051344000438","174011545737251",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23250,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723042,362125.00
04/08/2019 07:30,2,0.000,ALERT,211.93,295.76,60.028,1554723005,"201051344001135","174011545737251",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,1244472.0,1244472.0,23203,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723044,362126.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.66,60.028,1554723005,"201051344000983","174011545737251",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,1263195.4,1263195.4,14962,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723046,362127.00
04/08/2019 07:30,2,0.000,ALERT,212.38,295.76,60.028,1554723005,"201051344001203","174011545737251",0.00,6.00,0,293.36,299.97,0.0,0.0,0.000,1252204.3,1252204.3,23255,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723047,362128.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.06,60.033,1554723005,"201051344001230","174011545737251",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,1249177.2,1249177.2,23073,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723049,362129.00
04/08/2019 07:30,2,0.000,ALERT,211.70,295.76,60.028,1554723005,"201051344000646","174011545737251",0.00,5.50,0,293.06,297.57,0.0,0.0,0.000,1242146.6,1242146.6,23223,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723051,362130.00
04/08/2019 07:30,2,0.000,ALERT,212.38,295.76,60.022,1554723005,"201051344000867","174011545737251",0.00,6.30,0,292.46,298.77,0.0,0.0,0.000,1240436.1,1240436.1,47150,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723053,362131.00
04/08/2019 07:30,2,0.000,ALERT,212.83,295.76,60.033,1554723005,"201051344000633","174011545737251",0.00,5.50,0,291.25,297.57,0.0,0.0,0.000,1239272.5,1239272.5,47196,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723055,362132.00
04/08/2019 07:30,2,0.000,ALERT,211.93,296.06,60.022,1554723005,"201051344000955","174011545737251",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23244,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723056,362133.00
04/08/2019 07:30,2,0.000,ALERT,212.38,295.46,59.985,1554723005,"201051344000648","174011545737251",0.00,5.00,0,292.46,298.47,0.0,0.0,0.000,1253117.2,1253117.2,46705,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723058,362134.00
04/08/2019 07:30,2,0.000,ALERT,212.61,296.06,60.028,1554723005,"201051344000645","174011545737251",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,1257911.7,1257911.7,46666,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723060,362135.00
04/08/2019 07:30,2,0.000,ALERT,212.16,296.66,60.033,1554723005,"201051344000569","174011545737251",0.00,6.00,0,293.66,299.37,0.0,0.0,0.000,1273947.8,1273947.8,14881,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723062,362136.00
04/08/2019 07:30,2,0.000,ALERT,212.61,295.76,60.049,1554723005,"179051228000119","174011545737251",0.00,7.30,0,291.25,297.57,0.0,0.0,0.000,61143.6,61143.6,14968,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554723064,362137.00
04/08/2019 07:45,2,0.234,ALERT,212.38,336.04,59.990,1554723904,"201051344000579","174011545737251",24.83,6.30,0,295.16,339.04,5.9,3.8,0.000,1273645.3,1273645.3,15333,0,0,0,L,1122011218,1,120.65,122.01,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1554723906,362138.00
04/08/2019 07:45,2,0.170,ALERT,212.61,332.73,60.033,1554723904,"201051344001025","174011545737251",27.95,5.50,0,293.66,343.55,4.8,2.7,0.004,1256061.6,1256061.6,23260,0,0,0,L,1122011218,1,121.78,121.33,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1554723908,362139.00
04/08/2019 07:45,2,0.229,ALERT,212.61,342.05,60.038,1554723904,"201051344001093","174011545737251",24.89,7.00,0,293.66,344.15,5.8,3.7,0.000,1240134.5,1240134.5,23291,0,0,0,L,1122011218,1,122.01,121.10,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1554723910,362140.00
04/08/2019 07:45,2,0.184,ALERT,212.16,333.03,59.990,1554723904,"201051344000458","174011545737251",25.64,7.00,0,294.56,342.05,4.8,2.7,0.000,1256994.8,1256994.8,15079,0,0,0,L,1122011218,1,120.88,122.01,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1554723912,362141.00
04/08/2019 07:45,2,0.199,ALERT,212.61,332.73,60.006,1554723904,"201051344000890","174011545737251",26.82,6.70,0,294.26,343.55,5.5,3.3,0.004,1254654.4,1254654.4,23209,0,0,0,L,1122011218,1,122.46,120.65,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1554723914,362142.00
04/08/2019 07:45,2,0.154,ALERT,212.16,296.96,60.065,1554723904,"201051344000988","174011545737251",18.83,6.30,0,292.16,298.47,3.0,0.9,0.000,971491.6,971491.6,15400,0,0,0,L,1122011218,1,120.42,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1554723916,362143.00
04/08/2019 07:45,2,0.211,ALERT,213.29,334.24,59.985,1554723904,"201051344000582","174011545737251",23.60,6.00,0,295.16,345.66,5.1,3.0,0.000,1233836.7,1233836.7,23181,0,0,0,L,1122011218,1,122.23,121.78,0100,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1554723917,362144.00
04/08/2019 07:45,2,0.180,ALERT,212.38,333.03,60.043,1554723904,"201051344000868","174011545737251",25.78,6.00,0,294.86,342.35,4.7,2.6,0.004,1242111.2,1242111.2,47131,0,0,0,L,1122011218,1,120.65,122.46,0200,3,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723919,362145.00
04/08/2019 07:45,2,0.191,ALERT,212.83,337.54,60.028,1554723904,"201051344000576","174011545737251",25.60,6.00,0,294.56,339.04,5.0,2.9,0.000,1260300.1,1260300.1,19162,0,0,0,L,1122011218,1,121.10,122.01,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1554723921,362146.00
04/08/2019 07:45,2,0.154,ALERT,212.38,333.03,60.038,1554723904,"201051344001158","174011545737251",26.90,5.50,0,293.66,344.15,4.3,2.2,0.000,1237132.2,1237132.2,15389,0,0,0,L,1122011218,1,120.65,122.01,0100,5,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1554723923,362147.00
04/08/2019 07:45,2,0.186,ALERT,212.83,333.93,60.065,1554723904,"201051344000917","174011545737251",24.75,7.00,0,292.46,342.95,4.7,2.6,0.000,1251942.2,1251942.2,23058,0,0,0,L,1122011218,1,122.01,121.55,0100,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1554723925,362148.00
04/08/2019 07:45,2,0.191,ALERT,212.83,296.66,60.059,1554723904,"201051344000417","174011545737251",19.90,6.00,0,293.66,297.87,3.9,1.8,0.000,1006116.7,1006116.7,23249,0,0,0,L,1122011218,1,121.78,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1554723927,362149.00
04/08/2019 07:45,2,0.203,ALERT,213.06,335.14,60.065,1554723904,"201051344000685","174011545737251",23.04,6.30,0,293.96,345.06,4.8,2.7,0.000,1256479.9,1256479.9,23271,0,0,0,L,1122011218,1,122.68,121.10,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554723928,362150.00
04/08/2019 07:45,2,0.209,ALERT,212.83,333.63,60.001,1554723904,"201051344000651","174011545737251",24.73,5.50,0,293.36,342.35,5.2,3.1,0.000,1249207.9,1249207.9,23243,0,0,0,L,1122011218,1,122.46,121.10,0200,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723930,362151.00
04/08/2019 07:45,2,0.176,ALERT,212.16,333.03,60.028,1554723904,"201051344000594","174011545737251",27.45,6.30,0,293.96,345.36,4.9,2.8,0.000,1263017.1,1263017.1,47072,0,0,0,L,1122011218,1,120.65,121.78,0100,3,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1554723932,362152.00
04/08/2019 07:45,2,0.221,ALERT,212.61,333.33,60.022,1554723904,"201051344000469","174011545737251",24.29,5.50,0,293.06,344.45,5.5,3.4,0.000,1241646.2,1241646.2,15365,0,0,0,L,1122011218,1,120.42,122.46,0200,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723934,362153.00
04/08/2019 07:45,2,0.184,ALERT,212.83,333.93,60.028,1554723904,"201051344000585","174011545737251",26.88,6.70,0,293.36,345.96,5.0,2.9,0.000,1262263.7,1262263.7,23300,0,0,0,L,1122011218,1,121.78,121.78,0100,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1554723936,362154.00
04/08/2019 07:45,2,0.176,ALERT,213.06,334.54,60.049,1554723904,"201051344000853","174011545737251",25.37,6.00,0,294.26,347.76,4.5,2.5,0.004,1265040.9,1265040.9,14964,0,0,0,L,1122011218,1,121.33,122.46,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1554723938,362155.00
04/08/2019 07:45,2,0.168,ALERT,213.06,333.63,60.033,1554723904,"201051344001145","174011545737251",25.50,6.30,0,294.26,345.06,4.4,2.3,0.000,1264808.4,1264808.4,23216,0,0,0,L,1122011218,1,122.23,121.33,0100,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1554723940,362156.00
04/08/2019 07:45,2,0.199,ALERT,213.06,333.63,60.065,1554723904,"201051344000438","174011545737251",26.06,6.00,0,293.96,343.25,5.3,3.2,0.009,1257528.5,1257528.5,23252,0,0,0,L,1122011218,1,122.46,121.33,0100,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1554723941,362157.00
04/08/2019 07:45,2,0.186,ALERT,212.61,332.13,60.022,1554723904,"201051344001135","174011545737251",25.47,6.00,0,293.96,343.85,4.8,2.7,0.000,1244472.2,1244472.2,23205,0,0,0,L,1122011218,1,122.01,121.10,0600,5,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554723943,362158.00
04/08/2019 07:45,2,0.168,ALERT,212.38,332.73,60.022,1554723904,"201051344000983","174011545737251",26.82,6.30,0,294.56,340.55,4.6,2.5,0.000,1263195.5,1263195.5,14964,0,0,0,L,1122011218,1,120.88,122.01,0100,6,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1554723945,362159.00
