ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 07:45,2,0.197,ALERT,212.83,333.93,60.022,1554723904,"201051344001203","174011545737251",24.19,6.00,0,293.66,346.26,4.9,2.8,0.009,1252204.5,1252204.5,23257,0,0,0,L,1122011218,1,122.68,121.10,0100,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1554723947,362160.00
04/08/2019 07:45,2,0.191,ALERT,212.61,332.73,60.022,1554723904,"201051344001230","174011545737251",23.56,6.30,0,294.26,337.24,4.6,2.5,0.000,1249177.3,1249177.3,23075,0,0,0,L,1122011218,1,122.23,120.88,0200,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554723949,362161.00
04/08/2019 07:45,2,0.166,ALERT,212.38,333.33,60.012,1554723904,"201051344000646","174011545737251",26.92,6.00,0,293.36,342.35,4.6,2.5,0.000,1242146.7,1242146.7,23225,0,0,0,L,1122011218,1,122.23,121.10,0100,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1554723951,362162.00
04/08/2019 07:45,2,0.170,ALERT,212.61,333.03,60.022,1554723904,"201051344000867","174011545737251",26.44,6.70,0,293.06,339.95,4.5,2.5,0.000,1240436.2,1240436.2,47152,0,0,0,L,1122011218,1,121.10,122.01,0100,4,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1554723952,362163.00
04/08/2019 07:45,2,0.189,ALERT,213.06,333.93,59.990,1554723904,"201051344000633","174011545737251",25.72,6.00,0,292.46,338.44,5.0,2.9,0.000,1239272.7,1239272.7,47198,0,0,0,L,1122011218,1,121.33,122.46,0100,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1554723954,362164.00
04/08/2019 07:45,2,0.230,ALERT,212.38,333.03,60.012,1554723904,"201051344000955","174011545737251",23.87,6.30,0,293.66,340.25,5.6,3.5,0.000,1261940.2,1261940.2,23246,0,0,0,L,1122011218,1,121.78,121.33,0100,4,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1554723956,362165.00
04/08/2019 07:45,2,0.180,ALERT,212.38,333.33,60.012,1554723904,"201051344000648","174011545737251",27.04,5.50,0,293.36,345.96,5.0,2.9,0.000,1253117.4,1253117.4,46707,0,0,0,L,1122011218,1,120.42,122.46,0100,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1554723958,362166.00
04/08/2019 07:45,2,0.182,ALERT,212.83,333.63,60.012,1554723904,"201051344000645","174011545737251",24.85,6.70,0,293.66,342.65,4.6,2.5,0.000,1257911.8,1257911.8,46668,0,0,0,L,1122011218,1,121.33,122.46,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1554723960,362167.00
04/08/2019 07:45,2,0.178,ALERT,212.38,332.73,60.006,1554723904,"201051344000569","174011545737251",26.94,6.30,0,294.56,344.15,4.9,2.8,0.004,1273948.0,1273948.0,14883,0,0,0,L,1122011218,1,120.42,122.46,0100,4,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1554723962,362168.00
04/08/2019 07:45,2,0.238,ALERT,212.61,319.21,60.022,1554723904,"179051228000119","174011545737251",26.42,7.70,0,292.16,335.74,6.4,4.3,0.000,61144.0,61144.0,14970,0,0,0,L,46974696,1,120.88,122.68,0000,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554723964,362169.00
04/08/2019 08:00,2,0.252,ACTIVE,212.61,332.73,59.959,1554724804,"201051344000579","174011545737251",26.88,7.00,0,294.86,350.77,6.9,4.7,0.009,1273646.3,1273646.3,15335,0,0,0,L,1122011218,1,120.88,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724805,362170.00
04/08/2019 08:00,2,0.207,ACTIVE,212.38,332.13,59.996,1554724804,"201051344001025","174011545737251",27.63,6.70,0,294.86,336.94,5.8,3.7,0.009,1256062.3,1256062.3,23262,0,0,0,L,1122011218,1,121.78,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724806,362171.00
04/08/2019 08:00,2,0.260,ACTIVE,212.61,333.03,59.996,1554724804,"201051344001093","174011545737251",25.43,7.70,0,294.86,351.07,6.7,4.5,0.004,1240135.4,1240135.4,23293,0,0,0,L,1122011218,1,122.23,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724807,362172.00
04/08/2019 08:00,2,0.225,ACTIVE,212.38,332.73,60.006,1554724804,"201051344000458","174011545737251",26.06,7.70,0,293.96,346.86,6.0,3.8,0.009,1256995.5,1256995.5,15081,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724808,362173.00
04/08/2019 08:00,2,0.236,ACTIVE,212.61,332.13,60.001,1554724804,"201051344000890","174011545737251",26.04,7.30,0,295.16,337.24,6.3,4.1,0.009,1254655.3,1254655.3,23211,0,0,0,L,1122011218,1,122.23,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724809,362174.00
04/08/2019 08:00,2,0.178,ACTIVE,212.38,334.24,59.990,1554724804,"201051344000988","174011545737251",18.59,6.70,0,292.76,346.26,3.4,1.3,0.004,971491.8,971491.8,15402,0,0,0,L,1122011218,1,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724810,362175.00
04/08/2019 08:00,2,0.225,ACTIVE,213.06,333.63,60.022,1554724804,"201051344000582","174011545737251",26.60,6.30,0,295.76,351.67,6.0,3.9,0.009,1233837.5,1233837.5,23183,0,0,0,L,1122011218,1,122.23,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724811,362176.00
04/08/2019 08:00,2,0.213,ACTIVE,212.38,332.73,59.996,1554724804,"201051344000868","174011545737251",25.96,6.70,0,294.86,336.64,5.7,3.5,0.004,1242111.9,1242111.9,47133,0,0,0,L,1122011218,1,120.88,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724812,362177.00
04/08/2019 08:00,2,0.234,ACTIVE,213.06,334.54,60.022,1554724804,"201051344000576","174011545737251",25.19,6.70,0,294.86,352.87,6.0,3.9,0.009,1260300.8,1260300.8,19164,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724813,362178.00
04/08/2019 08:00,2,0.207,ACTIVE,212.61,333.03,59.996,1554724804,"201051344001158","174011545737251",25.52,6.30,0,293.96,352.87,5.4,3.3,0.009,1237132.8,1237132.8,15391,0,0,0,L,1122011218,1,120.88,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724814,362179.00
04/08/2019 08:00,2,0.223,ACTIVE,212.61,333.63,60.001,1554724804,"201051344000917","174011545737251",25.50,7.70,0,293.66,351.67,5.8,3.6,0.009,1251942.9,1251942.9,23060,0,0,0,L,1122011218,1,122.01,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724815,362180.00
04/08/2019 08:00,2,0.252,ALERT,212.61,336.64,60.033,1554724804,"201051344000417","174011545737251",18.57,6.70,0,294.56,338.44,4.8,2.7,0.000,1006117.1,1006117.1,23251,0,0,0,L,1122011218,1,121.78,121.33,0002,4,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724817,362181.00
04/08/2019 08:00,2,0.221,ACTIVE,212.83,334.24,60.001,1554724804,"201051344000685","174011545737251",25.94,7.00,0,294.56,356.18,5.8,3.7,0.009,1256480.6,1256480.6,23273,0,0,0,L,1122011218,1,122.91,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724818,362182.00
04/08/2019 08:00,2,0.232,ACTIVE,212.83,333.33,59.969,1554724804,"201051344000651","174011545737251",26.24,6.00,0,294.26,352.87,6.2,4.0,0.009,1249208.7,1249208.7,23245,0,0,0,L,1122011218,1,122.46,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724819,362183.00
04/08/2019 08:00,2,0.230,ACTIVE,212.16,332.43,59.996,1554724804,"201051344000594","174011545737251",25.88,7.00,0,294.26,336.04,6.1,3.9,0.009,1263017.8,1263017.8,47074,0,0,0,L,1122011218,1,120.65,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724820,362184.00
04/08/2019 08:00,2,0.240,ACTIVE,212.61,333.33,60.012,1554724804,"201051344000469","174011545737251",26.52,6.30,0,293.66,346.26,6.5,4.3,0.004,1241647.1,1241647.1,15367,0,0,0,L,1122011218,1,120.42,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724821,362185.00
04/08/2019 08:00,2,0.229,ACTIVE,212.61,333.63,59.985,1554724804,"201051344000585","174011545737251",26.38,7.30,0,294.26,337.24,6.1,4.0,0.013,1262264.5,1262264.5,23302,0,0,0,L,1122011218,1,121.78,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724822,362186.00
04/08/2019 08:00,2,0.193,ACTIVE,213.06,334.24,59.996,1554724804,"201051344000853","174011545737251",27.33,6.70,0,294.26,337.84,5.4,3.3,0.009,1265041.6,1265041.6,14966,0,0,0,L,1122011218,1,121.55,122.46,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724823,362187.00
04/08/2019 08:00,2,0.199,ACTIVE,212.83,333.33,60.001,1554724804,"201051344001145","174011545737251",25.76,7.00,0,294.56,356.48,5.2,3.1,0.009,1264809.0,1264809.0,23218,0,0,0,L,1122011218,1,122.23,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724824,362188.00
04/08/2019 08:00,2,0.211,ACTIVE,212.83,333.33,60.001,1554724804,"201051344000438","174011545737251",28.77,6.70,0,295.16,337.54,6.2,4.0,0.009,1257529.3,1257529.3,23254,0,0,0,L,1122011218,1,122.46,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724824,362189.00
04/08/2019 08:00,2,0.217,ACTIVE,212.38,331.83,60.001,1554724804,"201051344001135","174011545737251",26.22,6.70,0,295.16,336.04,5.8,3.6,0.009,1244472.9,1244472.9,23207,0,0,0,L,1122011218,1,122.01,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724825,362190.00
04/08/2019 08:00,2,0.217,ACTIVE,212.61,332.73,60.006,1554724804,"201051344000983","174011545737251",25.23,7.00,0,294.26,349.56,5.6,3.5,0.009,1263196.2,1263196.2,14966,0,0,0,L,1122011218,1,121.10,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724826,362191.00
04/08/2019 08:00,2,0.223,ACTIVE,212.61,333.03,59.975,1554724804,"201051344001203","174011545737251",25.84,7.00,0,294.86,358.88,5.9,3.8,0.009,1252205.2,1252205.2,23259,0,0,0,L,1122011218,1,122.46,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724827,362192.00
04/08/2019 08:00,2,0.229,ACTIVE,212.61,332.43,60.001,1554724804,"201051344001230","174011545737251",24.01,7.00,0,294.56,346.56,5.6,3.4,0.004,1249178.0,1249178.0,23077,0,0,0,L,1122011218,1,122.23,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724828,362193.00
04/08/2019 08:00,2,0.213,ACTIVE,212.38,333.33,60.006,1554724804,"201051344000646","174011545737251",26.88,6.70,0,294.26,351.97,5.8,3.7,0.004,1242147.4,1242147.4,23227,0,0,0,L,1122011218,1,122.23,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724829,362194.00
04/08/2019 08:00,2,0.207,ACTIVE,212.61,332.73,60.012,1554724804,"201051344000867","174011545737251",26.70,7.70,0,293.06,350.77,5.6,3.5,0.009,1240436.9,1240436.9,47154,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724830,362195.00
04/08/2019 08:00,2,0.230,ACTIVE,213.06,334.84,60.012,1554724804,"201051344000633","174011545737251",25.92,6.70,0,292.16,351.67,6.0,3.9,0.013,1239273.5,1239273.5,47200,0,0,0,L,1122011218,1,121.55,122.46,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724831,362196.00
04/08/2019 08:00,2,0.248,ACTIVE,212.38,332.73,60.012,1554724804,"201051344000955","174011545737251",26.38,7.00,0,294.26,351.67,6.7,4.5,0.009,1261941.1,1261941.1,23248,0,0,0,L,1122011218,1,121.55,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724832,362197.00
04/08/2019 08:00,2,0.229,ACTIVE,212.61,333.03,60.049,1554724804,"201051344000648","174011545737251",26.26,6.30,0,293.36,339.04,6.1,3.9,0.009,1253118.2,1253118.2,46709,0,0,0,L,1122011218,1,120.65,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724833,362198.00
04/08/2019 08:00,2,0.199,ACTIVE,212.83,333.63,60.043,1554724804,"201051344000645","174011545737251",27.29,7.30,0,293.66,353.47,5.5,3.4,0.009,1257912.5,1257912.5,46670,0,0,0,L,1122011218,1,121.33,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724834,362199.00
04/08/2019 08:00,2,0.215,ACTIVE,212.61,333.03,60.006,1554724804,"201051344000569","174011545737251",26.94,7.00,0,294.56,336.94,5.9,3.8,0.009,1273948.7,1273948.7,14885,0,0,0,L,1122011218,1,120.42,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724835,362200.00
04/08/2019 08:00,2,0.264,ALERT,212.83,336.04,60.006,1554724804,"179051228000119","174011545737251",27.71,8.50,0,292.16,350.77,7.4,5.2,0.009,61145.1,61145.1,14972,0,0,0,L,46974696,1,121.10,122.91,0000,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554724836,362201.00
04/08/2019 08:15,2,0.297,ALERT,212.38,332.73,60.001,1554725703,"201051344000579","174011545737251",28.27,7.70,0,294.86,338.44,8.5,6.3,0.022,1273647.7,1273647.7,15336,0,0,0,L,1122011218,1,120.88,122.01,0002,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725706,362202.00
04/08/2019 08:15,2,0.262,ACTIVE,212.83,332.43,60.001,1554725703,"201051344001025","174011545737251",28.29,7.00,0,302.98,355.28,7.5,5.3,0.027,1256063.4,1256063.4,23263,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725707,362203.00
04/08/2019 08:15,2,0.291,ALERT,212.83,333.33,59.996,1554725703,"201051344001093","174011545737251",28.77,8.00,0,294.26,338.44,8.5,6.3,0.018,1240136.8,1240136.8,23294,0,0,0,L,1122011218,1,122.01,121.33,0002,7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725709,362204.00
04/08/2019 08:15,2,0.258,ALERT,212.16,333.33,59.990,1554725703,"201051344000458","174011545737251",28.88,8.50,0,294.26,338.14,7.6,5.4,0.027,1256996.7,1256996.7,15082,0,0,0,L,1122011218,1,120.88,122.23,0002,5,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725711,362205.00
04/08/2019 08:15,2,0.277,ALERT,212.83,333.03,59.996,1554725703,"201051344000890","174011545737251",29.02,7.70,0,294.86,337.84,8.2,6.0,0.022,1254656.5,1254656.5,23212,0,0,0,L,1122011218,1,122.23,120.88,0002,7,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725713,362206.00
04/08/2019 08:15,2,0.240,ALERT,212.38,334.24,59.953,1554725703,"201051344000988","174011545737251",18.45,7.30,0,291.55,341.45,4.5,2.4,0.018,971492.3,971492.3,15403,0,0,0,L,1122011218,1,120.65,122.23,0002,4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725715,362207.00
04/08/2019 08:15,2,0.256,ALERT,213.29,333.33,59.959,1554725703,"201051344000582","174011545737251",29.14,7.00,0,294.86,338.14,7.6,5.4,0.022,1233838.7,1233838.7,23184,0,0,0,L,1122011218,1,122.23,121.78,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725716,362208.00
04/08/2019 08:15,2,0.258,ALERT,212.38,333.33,59.985,1554725703,"201051344000868","174011545737251",28.51,7.00,0,294.56,337.84,7.5,5.3,0.022,1242113.0,1242113.0,47134,0,0,0,L,1122011218,1,120.65,122.46,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725718,362209.00
04/08/2019 08:15,2,0.270,ALERT,212.83,334.24,59.990,1554725703,"201051344000576","174011545737251",28.39,7.00,0,293.96,339.34,7.8,5.6,0.022,1260302.0,1260302.0,19165,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725720,362210.00
04/08/2019 08:15,2,0.242,ALERT,212.61,333.33,59.990,1554725703,"201051344001158","174011545737251",28.49,6.70,0,293.36,338.14,7.0,4.8,0.022,1237133.9,1237133.9,15392,0,0,0,L,1122011218,1,120.65,122.01,0002,6,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725722,362211.00
04/08/2019 08:15,2,0.256,ALERT,213.06,333.93,60.001,1554725703,"201051344000917","174011545737251",28.59,8.50,0,293.06,338.44,7.5,5.3,0.022,1251944.0,1251944.0,23061,0,0,0,L,1122011218,1,122.01,121.55,0002,5,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725724,362212.00
04/08/2019 08:15,2,0.307,ACTIVE,213.06,333.03,59.996,1554725703,"201051344000417","174011545737251",18.77,7.30,0,293.66,342.05,5.9,3.7,0.004,1006118.0,1006118.0,23253,0,0,0,L,1122011218,1,122.01,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725725,362213.00
04/08/2019 08:15,2,0.254,ALERT,213.06,334.24,60.033,1554725703,"201051344000685","174011545737251",28.59,7.30,0,293.96,338.14,7.4,5.2,0.027,1256481.7,1256481.7,23274,0,0,0,L,1122011218,1,122.91,121.33,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725726,362214.00
04/08/2019 08:15,2,0.268,ALERT,212.83,333.93,59.996,1554725703,"201051344000651","174011545737251",28.67,6.70,0,293.96,338.14,7.8,5.6,0.022,1249209.9,1249209.9,23246,0,0,0,L,1122011218,1,122.46,120.88,0002,5,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725728,362215.00
04/08/2019 08:15,2,0.258,ALERT,212.16,332.73,60.033,1554725703,"201051344000594","174011545737251",29.48,7.70,0,293.36,339.04,7.8,5.6,0.018,1263019.1,1263019.1,47075,0,0,0,L,1122011218,1,120.65,121.78,0002,5,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725730,362216.00
04/08/2019 08:15,2,0.273,ALERT,212.38,333.03,60.006,1554725703,"201051344000469","174011545737251",28.84,6.70,0,292.76,338.44,8.0,5.8,0.018,1241648.4,1241648.4,15368,0,0,0,L,1122011218,1,120.42,122.46,0002,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725732,362217.00
04/08/2019 08:15,2,0.271,ALERT,212.83,333.63,60.006,1554725703,"201051344000585","174011545737251",29.04,7.70,0,293.66,338.14,8.0,5.8,0.022,1262265.7,1262265.7,23303,0,0,0,L,1122011218,1,121.78,121.55,0002,4,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725734,362218.00
04/08/2019 08:15,2,0.264,ALERT,212.83,334.54,60.006,1554725703,"201051344000853","174011545737251",27.91,7.00,0,293.96,338.74,7.5,5.3,0.022,1265042.7,1265042.7,14967,0,0,0,L,1122011218,1,121.33,122.46,0002,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725736,362219.00
04/08/2019 08:15,2,0.246,ALERT,212.83,333.93,60.001,1554725703,"201051344001145","174011545737251",28.11,7.30,0,294.86,338.14,7.0,4.9,0.031,1264810.0,1264810.0,23219,0,0,0,L,1122011218,1,122.01,121.33,0002,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725737,362220.00
04/08/2019 08:15,2,0.268,ALERT,212.83,333.93,60.012,1554725703,"201051344000438","174011545737251",29.64,7.00,0,294.86,338.44,8.1,5.8,0.018,1257530.6,1257530.6,23255,0,0,0,L,1122011218,1,122.46,121.10,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725739,362221.00
04/08/2019 08:15,2,0.266,ALERT,212.38,332.13,60.001,1554725703,"201051344001135","174011545737251",28.33,7.30,0,294.86,336.64,7.7,5.5,0.022,1244474.1,1244474.1,23208,0,0,0,L,1122011218,1,122.01,120.88,0002,6,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725741,362222.00
04/08/2019 08:15,2,0.254,ALERT,212.38,333.03,59.975,1554725703,"201051344000983","174011545737251",28.73,7.70,0,294.26,338.14,7.5,5.3,0.022,1263197.3,1263197.3,14967,0,0,0,L,1122011218,1,120.88,122.01,0002,7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725743,362223.00
04/08/2019 08:15,2,0.258,ALERT,212.61,332.73,60.017,1554725703,"201051344001203","174011545737251",28.88,7.30,0,294.56,338.74,7.6,5.4,0.022,1252206.4,1252206.4,23260,0,0,0,L,1122011218,1,122.46,120.88,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725745,362224.00
04/08/2019 08:15,2,0.266,ALERT,212.61,332.43,60.012,1554725703,"201051344001230","174011545737251",27.69,7.30,0,293.96,336.64,7.5,5.3,0.022,1249179.1,1249179.1,23078,0,0,0,L,1122011218,1,122.23,120.88,0002,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725746,362225.00
04/08/2019 08:15,2,0.250,ALERT,212.38,333.03,60.017,1554725703,"201051344000646","174011545737251",29.24,7.30,0,293.96,337.24,7.4,5.2,0.022,1242148.6,1242148.6,23228,0,0,0,L,1122011218,1,122.23,121.10,0002,5,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725748,362226.00
04/08/2019 08:15,2,0.252,ALERT,212.61,333.03,60.006,1554725703,"201051344000867","174011545737251",29.00,8.00,0,293.06,338.14,7.5,5.3,0.022,1240438.0,1240438.0,47155,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725750,362227.00
04/08/2019 08:15,2,0.266,ALERT,213.06,335.14,59.996,1554725703,"201051344000633","174011545737251",29.28,7.30,0,291.85,341.15,7.9,5.7,0.031,1239274.7,1239274.7,47201,0,0,0,L,1122011218,1,121.33,122.46,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725752,362228.00
04/08/2019 08:15,2,0.279,ALERT,212.38,332.73,59.996,1554725703,"201051344000955","174011545737251",29.28,7.30,0,294.56,336.94,8.3,6.1,0.022,1261942.4,1261942.4,23249,0,0,0,L,1122011218,1,121.55,121.10,0002,5,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725754,362229.00
04/08/2019 08:15,2,0.264,ALERT,212.61,333.33,60.006,1554725703,"201051344000648","174011545737251",29.30,6.70,0,293.36,339.65,7.8,5.6,0.022,1253119.4,1253119.4,46710,0,0,0,L,1122011218,1,120.42,122.46,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725756,362230.00
04/08/2019 08:15,2,0.246,ALERT,212.83,333.93,60.017,1554725703,"201051344000645","174011545737251",28.53,7.70,0,293.96,338.14,7.2,5.0,0.022,1257913.6,1257913.6,46671,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725758,362231.00
04/08/2019 08:15,2,0.260,ALERT,212.38,333.03,59.990,1554725703,"201051344000569","174011545737251",29.20,7.30,0,294.56,338.14,7.7,5.5,0.027,1273949.9,1273949.9,14886,0,0,0,L,1122011218,1,120.42,122.46,0002,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725759,362232.00
04/08/2019 08:15,2,0.316,ACTIVE,212.83,336.34,60.033,1554725703,"179051228000119","174011545737251",28.78,9.30,0,292.16,342.05,9.2,7.0,0.018,61146.6,61146.6,14974,0,0,0,L,46974696,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554725760,362233.00
04/08/2019 08:30,2,0.395,ACTIVE,212.61,333.63,59.990,1554726604,"201051344000579","174011545737251",28.77,8.00,0,328.52,339.65,11.5,9.2,0.049,1273649.5,1273649.5,15338,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726605,362234.00
04/08/2019 08:30,2,0.359,ACTIVE,212.61,333.33,59.969,1554726604,"201051344001025","174011545737251",29.32,7.30,0,328.22,339.04,10.7,8.4,0.053,1256065.1,1256065.1,23264,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726606,362235.00
04/08/2019 08:30,2,0.395,ACTIVE,212.61,334.54,59.985,1554726604,"201051344001093","174011545737251",28.51,8.50,0,327.92,339.34,11.4,9.1,0.049,1240138.6,1240138.6,23296,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726607,362236.00
04/08/2019 08:30,2,0.363,ACTIVE,212.38,333.33,60.001,1554726604,"201051344000458","174011545737251",28.69,8.50,0,327.92,339.65,10.6,8.3,0.049,1256998.3,1256998.3,15084,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726608,362237.00
04/08/2019 08:30,2,0.371,ACTIVE,212.38,333.03,59.953,1554726604,"201051344000890","174011545737251",29.86,8.50,0,328.22,339.04,11.2,8.9,0.053,1254658.3,1254658.3,23214,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726609,362238.00
04/08/2019 08:30,2,0.344,ACTIVE,212.16,333.93,60.001,1554726604,"201051344000988","174011545737251",18.79,7.30,0,311.39,354.37,6.6,4.4,0.031,971493.0,971493.0,15405,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726610,362239.00
04/08/2019 08:30,2,0.354,ACTIVE,213.06,334.24,59.990,1554726604,"201051344000582","174011545737251",29.14,7.00,0,327.02,339.65,10.5,8.2,0.049,1233840.3,1233840.3,23186,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726611,362240.00
04/08/2019 08:30,2,0.359,ACTIVE,212.16,333.63,60.043,1554726604,"201051344000868","174011545737251",28.71,7.30,0,327.62,339.04,10.5,8.2,0.049,1242114.6,1242114.6,47136,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726612,362241.00
04/08/2019 08:30,2,0.338,ACTIVE,212.83,335.14,59.990,1554726604,"201051344000576","174011545737251",30.34,7.30,0,327.32,339.95,10.4,8.1,0.044,1260303.7,1260303.7,19167,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726613,362242.00
04/08/2019 08:30,2,0.342,ACTIVE,212.38,333.63,59.990,1554726604,"201051344001158","174011545737251",29.02,7.00,0,327.92,339.34,10.1,7.8,0.049,1237135.3,1237135.3,15394,0,0,0,L,1122011218,1,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726614,362243.00
04/08/2019 08:30,2,0.352,ACTIVE,212.61,334.54,59.990,1554726604,"201051344000917","174011545737251",28.82,9.00,0,327.02,340.85,10.3,8.0,0.044,1251945.5,1251945.5,23063,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726615,362244.00
04/08/2019 08:30,2,0.412,ACTIVE,212.61,333.93,60.001,1554726604,"201051344000417","174011545737251",18.53,7.70,0,308.09,352.87,7.7,5.5,0.031,1006119.1,1006119.1,23254,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726616,362245.00
04/08/2019 08:30,2,0.352,ACTIVE,212.61,334.54,59.996,1554726604,"201051344000685","174011545737251",29.10,7.70,0,327.32,339.65,10.4,8.1,0.053,1256483.2,1256483.2,23276,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726617,362246.00
04/08/2019 08:30,2,0.369,ACTIVE,212.83,334.24,59.964,1554726604,"201051344000651","174011545737251",28.47,7.00,0,328.22,339.04,10.7,8.4,0.049,1249211.6,1249211.6,23248,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726618,362247.00
04/08/2019 08:30,2,0.355,ACTIVE,212.16,333.63,60.001,1554726604,"201051344000594","174011545737251",30.04,8.00,0,325.22,339.65,10.8,8.5,0.049,1263020.7,1263020.7,47077,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726620,362248.00
04/08/2019 08:30,2,0.375,ACTIVE,212.61,334.54,60.001,1554726604,"201051344000469","174011545737251",28.69,6.70,0,326.72,339.34,10.9,8.6,0.053,1241650.0,1241650.0,15370,0,0,0,L,1122011218,1,120.42,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726621,362249.00
04/08/2019 08:30,2,0.381,ACTIVE,212.83,334.54,59.996,1554726604,"201051344000585","174011545737251",28.96,8.00,0,327.32,339.34,11.2,8.9,0.053,1262267.4,1262267.4,23305,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726622,362250.00
04/08/2019 08:30,2,0.346,ACTIVE,213.06,335.44,59.975,1554726604,"201051344000853","174011545737251",29.74,7.30,0,329.13,340.55,10.4,8.1,0.053,1265044.2,1265044.2,14969,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726623,362251.00
04/08/2019 08:30,2,0.346,ACTIVE,212.83,334.54,59.996,1554726604,"201051344001145","174011545737251",28.92,7.70,0,328.22,339.95,10.2,7.9,0.044,1264811.5,1264811.5,23221,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726624,362252.00
04/08/2019 08:30,2,0.375,ACTIVE,212.61,333.93,59.980,1554726604,"201051344000438","174011545737251",29.14,7.70,0,328.22,339.34,11.1,8.8,0.049,1257532.3,1257532.3,23257,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726624,362253.00
04/08/2019 08:30,2,0.367,ACTIVE,212.16,332.73,60.001,1554726604,"201051344001135","174011545737251",29.06,7.30,0,327.62,338.74,10.8,8.5,0.053,1244475.7,1244475.7,23210,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726625,362254.00
04/08/2019 08:30,2,0.355,ACTIVE,212.38,333.33,60.001,1554726604,"201051344000983","174011545737251",28.98,7.70,0,327.62,339.04,10.4,8.1,0.049,1263198.9,1263198.9,14969,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726626,362255.00
04/08/2019 08:30,2,0.363,ACTIVE,212.61,333.33,60.006,1554726604,"201051344001203","174011545737251",28.77,7.70,0,328.52,339.65,10.6,8.3,0.049,1252208.0,1252208.0,23262,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726627,362256.00
04/08/2019 08:30,2,0.357,ACTIVE,212.61,333.33,59.975,1554726604,"201051344001230","174011545737251",28.39,7.70,0,325.52,338.74,10.3,8.0,0.049,1249180.7,1249180.7,23080,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726628,362257.00
04/08/2019 08:30,2,0.363,ACTIVE,212.38,333.63,59.996,1554726604,"201051344000646","174011545737251",28.63,7.70,0,326.72,338.44,10.6,8.3,0.053,1242150.1,1242150.1,23230,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726629,362258.00
04/08/2019 08:30,2,0.361,ACTIVE,212.61,333.33,60.012,1554726604,"201051344000867","174011545737251",28.86,8.50,0,327.62,339.34,10.6,8.3,0.049,1240439.6,1240439.6,47157,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726630,362259.00
04/08/2019 08:30,2,0.367,ACTIVE,213.06,336.34,60.001,1554726604,"201051344000633","174011545737251",29.36,7.70,0,327.32,341.45,10.9,8.6,0.053,1239276.3,1239276.3,47203,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726631,362260.00
04/08/2019 08:30,2,0.391,ACTIVE,212.16,333.63,60.001,1554726604,"201051344000955","174011545737251",28.96,8.00,0,327.32,338.14,11.5,9.2,0.053,1261944.2,1261944.2,23251,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726632,362261.00
04/08/2019 08:30,2,0.363,ACTIVE,212.38,333.93,60.001,1554726604,"201051344000648","174011545737251",29.26,7.00,0,328.52,339.34,10.8,8.5,0.049,1253121.0,1253121.0,46712,0,0,0,L,1122011218,1,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726633,362262.00
04/08/2019 08:30,2,0.348,ACTIVE,212.83,334.24,60.017,1554726604,"201051344000645","174011545737251",29.36,8.00,0,328.82,340.25,10.3,8.1,0.053,1257915.0,1257915.0,46673,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726634,362263.00
04/08/2019 08:30,2,0.355,ACTIVE,212.61,333.63,60.006,1554726604,"201051344000569","174011545737251",29.82,7.70,0,328.22,339.95,10.8,8.5,0.053,1273951.5,1273951.5,14888,0,0,0,L,1122011218,1,120.42,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726635,362264.00
04/08/2019 08:30,2,0.414,ACTIVE,212.83,337.84,60.006,1554726604,"179051228000119","174011545737251",29.48,9.70,0,327.92,345.96,12.4,10.1,0.053,61148.6,61148.6,14975,0,0,0,L,46974696,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554726636,362265.00
04/08/2019 08:45,2,0.533,ACTIVE,212.38,334.84,59.980,1554727504,"201051344000579","174011545737251",29.90,8.00,0,327.92,348.96,16.2,13.7,0.093,1273652.4,1273652.4,15339,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727505,362266.00
04/08/2019 08:45,2,0.508,ACTIVE,212.61,334.54,60.001,1554727504,"201051344001025","174011545737251",30.08,7.70,0,327.32,345.96,15.5,13.1,0.093,1256067.8,1256067.8,23265,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727506,362267.00
04/08/2019 08:45,2,0.527,ACTIVE,212.61,335.44,60.006,1554727504,"201051344001093","174011545737251",29.96,8.50,0,327.62,345.96,16.0,13.6,0.088,1240141.5,1240141.5,23297,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727507,362268.00
04/08/2019 08:45,2,0.516,ACTIVE,212.16,334.84,60.006,1554727504,"201051344000458","174011545737251",28.94,9.00,0,327.62,343.85,15.1,12.7,0.093,1257001.0,1257001.0,15085,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727508,362269.00
04/08/2019 08:45,2,0.527,ACTIVE,212.38,334.54,60.038,1554727504,"201051344000890","174011545737251",29.96,9.00,0,327.02,346.56,16.0,13.5,0.093,1254661.2,1254661.2,23215,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727510,362270.00
04/08/2019 08:45,2,0.480,ACTIVE,212.16,335.44,59.953,1554727504,"201051344000988","174011545737251",19.56,7.30,0,326.12,341.75,9.5,7.3,0.053,971494.6,971494.6,15406,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727511,362271.00
04/08/2019 08:45,2,0.510,ACTIVE,213.06,336.04,60.017,1554727504,"201051344000582","174011545737251",29.64,7.30,0,327.62,345.06,15.3,12.8,0.084,1233843.0,1233843.0,23187,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727512,362272.00
04/08/2019 08:45,2,0.535,ACTIVE,212.38,335.14,59.959,1554727504,"201051344000868","174011545737251",25.80,7.30,0,327.32,342.05,14.0,11.6,0.084,1242117.3,1242117.3,47137,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727513,362273.00
04/08/2019 08:45,2,0.510,ACTIVE,212.83,336.94,59.980,1554727504,"201051344000576","174011545737251",29.50,7.30,0,328.22,342.95,15.2,12.8,0.093,1260306.3,1260306.3,19168,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727514,362274.00
04/08/2019 08:45,2,0.514,ACTIVE,212.38,335.14,59.996,1554727504,"201051344001158","174011545737251",25.50,7.30,0,327.32,342.05,13.3,10.9,0.084,1237137.8,1237137.8,15395,0,0,0,L,1122011218,1,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727515,362275.00
04/08/2019 08:45,2,0.531,ACTIVE,212.61,335.44,59.996,1554727504,"201051344000917","174011545737251",24.53,9.30,0,327.32,344.15,13.2,10.8,0.080,1251948.1,1251948.1,23064,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727516,362276.00
04/08/2019 08:45,2,0.535,ACTIVE,212.83,334.24,60.001,1554727504,"201051344000417","174011545737251",19.66,8.00,0,327.92,345.36,10.7,8.4,0.057,1006120.9,1006120.9,23255,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727517,362277.00
04/08/2019 08:45,2,0.506,ACTIVE,212.83,336.34,60.001,1554727504,"201051344000685","174011545737251",29.58,8.00,0,327.92,344.45,15.2,12.8,0.097,1256485.9,1256485.9,23277,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727517,362278.00
04/08/2019 08:45,2,0.521,ACTIVE,212.83,336.04,60.001,1554727504,"201051344000651","174011545737251",29.54,7.00,0,326.72,344.76,15.6,13.1,0.088,1249214.3,1249214.3,23249,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727518,362279.00
04/08/2019 08:45,2,0.523,ACTIVE,212.16,335.14,60.006,1554727504,"201051344000594","174011545737251",29.26,8.50,0,326.72,346.86,15.6,13.1,0.093,1263023.5,1263023.5,47078,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727519,362280.00
04/08/2019 08:45,2,0.527,ACTIVE,212.61,335.74,59.996,1554727504,"201051344000469","174011545737251",29.26,7.00,0,326.72,343.25,15.7,13.2,0.097,1241652.8,1241652.8,15371,0,0,0,L,1122011218,1,120.42,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727520,362281.00
04/08/2019 08:45,2,0.520,ACTIVE,212.61,335.44,59.964,1554727504,"201051344000585","174011545737251",30.32,8.00,0,327.32,344.76,16.0,13.5,0.088,1262270.3,1262270.3,23306,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727521,362282.00
04/08/2019 08:45,2,0.502,ACTIVE,213.06,336.64,59.985,1554727504,"201051344000853","174011545737251",29.90,7.70,0,329.73,343.55,15.2,12.8,0.088,1265046.9,1265046.9,14970,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727522,362283.00
04/08/2019 08:45,2,0.477,ACTIVE,212.83,335.44,60.017,1554727504,"201051344001145","174011545737251",30.40,8.00,0,328.22,346.56,14.7,12.3,0.088,1264814.1,1264814.1,23222,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727523,362284.00
04/08/2019 08:45,2,0.520,ACTIVE,212.61,335.44,60.001,1554727504,"201051344000438","174011545737251",30.30,7.70,0,327.62,350.77,16.0,13.5,0.088,1257535.1,1257535.1,23258,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727524,362285.00
04/08/2019 08:45,2,0.506,ACTIVE,212.38,334.54,60.001,1554727504,"201051344001135","174011545737251",30.10,7.70,0,327.62,344.76,15.4,13.0,0.093,1244478.5,1244478.5,23211,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727525,362286.00
04/08/2019 08:45,2,0.484,ACTIVE,212.38,334.84,59.996,1554727504,"201051344000983","174011545737251",30.45,8.00,0,327.32,347.46,15.0,12.6,0.088,1263201.6,1263201.6,14970,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727526,362287.00
04/08/2019 08:45,2,0.512,ACTIVE,212.61,334.84,59.996,1554727504,"201051344001203","174011545737251",29.44,8.00,0,328.22,346.26,15.3,12.8,0.097,1252210.7,1252210.7,23263,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727527,362288.00
04/08/2019 08:45,2,0.506,ACTIVE,212.61,334.24,59.996,1554727504,"201051344001230","174011545737251",29.34,8.00,0,327.62,345.96,15.0,12.6,0.088,1249183.3,1249183.3,23081,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727528,362289.00
04/08/2019 08:45,2,0.502,ACTIVE,212.16,335.44,60.017,1554727504,"201051344000646","174011545737251",29.92,8.00,0,326.42,345.36,15.2,12.8,0.093,1242152.9,1242152.9,23231,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727529,362290.00
04/08/2019 08:45,2,0.502,ACTIVE,212.61,334.54,60.006,1554727504,"201051344000867","174011545737251",29.52,8.50,0,327.62,342.05,15.1,12.6,0.088,1240442.3,1240442.3,47158,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727529,362291.00
04/08/2019 08:45,2,0.479,ACTIVE,212.83,340.85,59.996,1554727504,"201051344000633","174011545737251",31.27,8.00,0,327.32,346.26,15.2,12.7,0.088,1239279.1,1239279.1,47204,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727530,362292.00
04/08/2019 08:45,2,0.525,ACTIVE,212.16,334.84,60.033,1554727504,"201051344000955","174011545737251",30.26,8.50,0,326.72,346.86,16.1,13.6,0.088,1261947.1,1261947.1,23252,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727531,362293.00
04/08/2019 08:45,2,0.506,ACTIVE,212.61,334.84,60.001,1554727504,"201051344000648","174011545737251",29.88,7.00,0,328.82,342.95,15.3,12.9,0.093,1253123.8,1253123.8,46713,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727532,362294.00
04/08/2019 08:45,2,0.502,ACTIVE,212.83,336.04,60.006,1554727504,"201051344000645","174011545737251",28.80,8.00,0,328.22,342.95,14.7,12.2,0.093,1257917.7,1257917.7,46674,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727533,362295.00
04/08/2019 08:45,2,0.498,ACTIVE,212.38,335.14,59.985,1554727504,"201051344000569","174011545737251",30.24,8.00,0,327.62,345.06,15.3,12.8,0.080,1273954.2,1273954.2,14889,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727534,362296.00
04/08/2019 08:45,2,0.555,ACTIVE,212.83,338.74,60.001,1554727504,"179051228000119","174011545737251",29.78,10.00,0,327.92,345.66,16.7,14.2,0.093,61151.7,61151.7,14976,0,0,0,L,46974696,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554727535,362297.00
04/08/2019 09:00,2,0.578,ACTIVE,212.38,335.74,60.070,1554728404,"201051344000579","174011545737251",29.48,8.50,0,327.92,344.45,17.3,14.7,0.106,1273655.8,1273655.8,15340,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728405,362298.00
04/08/2019 09:00,2,0.553,ACTIVE,211.70,334.24,60.012,1554728404,"201051344001025","174011545737251",30.20,7.70,0,327.92,346.26,16.9,14.4,0.106,1256071.0,1256071.0,23266,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728406,362299.00
04/08/2019 09:00,2,0.562,ACTIVE,212.16,335.74,60.033,1554728404,"201051344001093","174011545737251",30.45,9.00,0,327.32,344.45,17.4,14.9,0.097,1240144.8,1240144.8,23298,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728407,362300.00
04/08/2019 09:00,2,0.541,ACTIVE,212.38,334.84,60.028,1554728404,"201051344000458","174011545737251",30.10,9.00,0,327.62,345.96,16.5,14.0,0.102,1257004.2,1257004.2,15086,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728408,362301.00
04/08/2019 09:00,2,0.564,ACTIVE,211.93,334.84,60.028,1554728404,"201051344000890","174011545737251",30.30,9.30,0,326.72,346.26,17.4,14.8,0.110,1254664.5,1254664.5,23216,0,0,0,L,1122011218,1,122.01,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728409,362302.00
04/08/2019 09:00,2,0.533,ACTIVE,212.16,336.04,60.033,1554728404,"201051344000988","174011545737251",19.30,7.70,0,325.82,342.65,10.4,8.1,0.071,971496.4,971496.4,15407,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728410,362303.00
