ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 09:00,2,0.551,ACTIVE,212.38,335.74,60.033,1554728404,"201051344000582","174011545737251",29.50,7.70,0,328.52,344.45,16.5,14.0,0.102,1233846.0,1233846.0,23188,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728411,362304.00
04/08/2019 09:00,2,0.541,ACTIVE,212.16,335.74,59.996,1554728404,"201051344000868","174011545737251",30.36,7.30,0,327.62,346.56,16.6,14.1,0.110,1242120.4,1242120.4,47138,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728412,362305.00
04/08/2019 09:00,2,0.553,ACTIVE,212.83,336.64,60.038,1554728404,"201051344000576","174011545737251",29.56,7.70,0,328.22,344.76,16.6,14.0,0.102,1260309.5,1260309.5,19169,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728413,362306.00
04/08/2019 09:00,2,0.531,ACTIVE,212.38,336.64,60.043,1554728404,"201051344001158","174011545737251",29.76,7.30,0,327.02,347.76,16.0,13.5,0.106,1237140.7,1237140.7,15396,0,0,0,L,1122011218,1,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728414,362307.00
04/08/2019 09:00,2,0.553,ACTIVE,212.16,336.34,60.038,1554728404,"201051344000917","174011545737251",29.10,9.30,0,327.32,345.96,16.3,13.8,0.102,1251951.0,1251951.0,23065,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728415,362308.00
04/08/2019 09:00,2,0.590,ACTIVE,212.16,334.54,60.033,1554728404,"201051344000417","174011545737251",19.18,8.50,0,326.72,339.65,11.5,9.2,0.071,1006122.9,1006122.9,23256,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728416,362309.00
04/08/2019 09:00,2,0.545,ACTIVE,212.38,336.34,60.043,1554728404,"201051344000685","174011545737251",30.02,8.50,0,327.92,344.15,16.6,14.1,0.110,1256489.1,1256489.1,23278,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728417,362310.00
04/08/2019 09:00,2,0.559,ACTIVE,212.16,336.04,60.043,1554728404,"201051344000651","174011545737251",30.14,7.30,0,328.52,345.66,17.1,14.5,0.106,1249217.6,1249217.6,23250,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728418,362311.00
04/08/2019 09:00,2,0.559,ACTIVE,211.93,335.74,60.043,1554728404,"201051344000594","174011545737251",30.00,9.00,0,326.72,348.66,17.0,14.5,0.106,1263026.7,1263026.7,47079,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728418,362312.00
04/08/2019 09:00,2,0.561,ACTIVE,212.38,336.04,60.049,1554728404,"201051344000469","174011545737251",30.04,7.00,0,326.72,344.76,17.1,14.6,0.110,1241656.1,1241656.1,15372,0,0,0,L,1122011218,1,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728419,362313.00
04/08/2019 09:00,2,0.568,ACTIVE,212.16,335.74,60.043,1554728404,"201051344000585","174011545737251",30.28,8.50,0,327.62,344.76,17.4,14.9,0.110,1262273.6,1262273.6,23307,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728420,362314.00
04/08/2019 09:00,2,0.547,ACTIVE,212.83,337.54,60.049,1554728404,"201051344000853","174011545737251",29.90,7.70,0,329.13,345.66,16.6,14.1,0.102,1265050.1,1265050.1,14971,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728421,362315.00
04/08/2019 09:00,2,0.533,ACTIVE,211.93,336.34,60.049,1554728404,"201051344001145","174011545737251",30.18,8.00,0,327.32,351.67,16.4,13.9,0.102,1264817.1,1264817.1,23223,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728422,362316.00
04/08/2019 09:00,2,0.564,ACTIVE,211.93,335.44,60.065,1554728404,"201051344000438","174011545737251",30.57,8.50,0,327.92,347.46,17.5,15.0,0.110,1257538.4,1257538.4,23259,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728423,362317.00
04/08/2019 09:00,2,0.559,ACTIVE,211.48,333.63,60.038,1554728404,"201051344001135","174011545737251",30.02,8.00,0,327.32,345.96,17.0,14.5,0.110,1244481.7,1244481.7,23212,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728424,362318.00
04/08/2019 09:00,2,0.537,ACTIVE,212.16,335.44,60.043,1554728404,"201051344000983","174011545737251",30.43,8.00,0,327.62,349.86,16.6,14.1,0.110,1263204.7,1263204.7,14971,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728425,362319.00
04/08/2019 09:00,2,0.561,ACTIVE,212.16,335.44,60.059,1554728404,"201051344001203","174011545737251",29.66,8.50,0,328.22,345.66,16.9,14.3,0.110,1252213.9,1252213.9,23264,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728426,362320.00
04/08/2019 09:00,2,0.578,ACTIVE,211.93,334.84,60.049,1554728404,"201051344001230","174011545737251",25.76,8.50,0,326.42,342.35,15.1,12.6,0.097,1249186.2,1249186.2,23082,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728427,362321.00
04/08/2019 09:00,2,0.559,ACTIVE,211.48,335.44,60.038,1554728404,"201051344000646","174011545737251",29.42,8.00,0,326.42,343.25,16.6,14.1,0.106,1242156.0,1242156.0,23232,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728428,362322.00
04/08/2019 09:00,2,0.547,ACTIVE,212.38,335.44,60.043,1554728404,"201051344000867","174011545737251",30.20,9.00,0,327.92,345.06,16.8,14.3,0.106,1240445.4,1240445.4,47159,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728429,362323.00
04/08/2019 09:00,2,0.562,ACTIVE,212.83,337.84,60.038,1554728404,"201051344000633","174011545737251",29.94,8.50,0,329.43,347.76,17.1,14.6,0.106,1239282.4,1239282.4,47205,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728430,362324.00
04/08/2019 09:00,2,0.574,ACTIVE,211.70,335.14,60.054,1554728404,"201051344000955","174011545737251",30.43,9.00,0,327.02,348.96,17.7,15.2,0.110,1261950.5,1261950.5,23253,0,0,0,L,1122011218,1,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728431,362325.00
04/08/2019 09:00,2,0.559,ACTIVE,212.16,335.74,60.043,1554728404,"201051344000648","174011545737251",30.06,7.30,0,328.52,345.36,17.1,14.5,0.110,1253127.0,1253127.0,46714,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728431,362326.00
04/08/2019 09:00,2,0.555,ACTIVE,212.61,336.34,60.038,1554728404,"201051344000645","174011545737251",29.14,8.50,0,329.13,344.45,16.4,13.9,0.110,1257920.8,1257920.8,46675,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728432,362327.00
04/08/2019 09:00,2,0.562,ACTIVE,212.16,336.04,60.038,1554728404,"201051344000569","174011545737251",29.84,8.00,0,327.92,343.85,17.0,14.5,0.110,1273957.4,1273957.4,14890,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728433,362328.00
04/08/2019 09:00,2,0.604,ACTIVE,212.38,339.65,60.038,1554728404,"179051228000119","174011545737251",30.34,10.00,0,329.43,347.16,18.6,16.0,0.106,61155.3,61155.3,14977,0,0,0,L,46974696,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554728434,362329.00
04/08/2019 09:15,2,0.783,ACTIVE,212.61,338.44,59.996,1554729304,"201051344000579","174011545737251",30.53,9.30,0,328.22,350.17,24.2,21.4,0.168,1273660.1,1273660.1,15341,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729305,362330.00
04/08/2019 09:15,2,0.770,ACTIVE,212.16,336.64,60.012,1554729304,"201051344001025","174011545737251",30.69,8.50,0,327.62,350.17,23.9,21.2,0.159,1256075.2,1256075.2,23267,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729306,362331.00
04/08/2019 09:15,2,0.781,ACTIVE,212.38,337.84,59.985,1554729304,"201051344001093","174011545737251",30.59,9.00,0,327.32,349.86,24.2,21.5,0.159,1240149.1,1240149.1,23299,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729307,362332.00
04/08/2019 09:15,2,0.760,ACTIVE,212.38,337.24,60.017,1554729304,"201051344000458","174011545737251",30.42,9.30,0,327.62,348.96,23.4,20.7,0.172,1257008.3,1257008.3,15087,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729308,362333.00
04/08/2019 09:15,2,0.797,ACTIVE,211.93,337.84,60.006,1554729304,"201051344000890","174011545737251",30.36,9.70,0,326.72,350.17,24.5,21.7,0.159,1254668.8,1254668.8,23217,0,0,0,L,1122011218,1,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729309,362334.00
04/08/2019 09:15,2,0.758,ACTIVE,212.61,337.24,59.985,1554729304,"201051344000988","174011545737251",19.60,8.00,0,327.32,345.66,15.1,12.6,0.106,971498.8,971498.8,15408,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729310,362335.00
04/08/2019 09:15,2,0.758,ACTIVE,212.61,339.34,59.985,1554729304,"201051344000582","174011545737251",30.42,8.00,0,327.62,349.56,23.4,20.6,0.164,1233850.1,1233850.1,23189,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729311,362336.00
04/08/2019 09:15,2,0.760,ACTIVE,212.38,338.44,60.022,1554729304,"201051344000868","174011545737251",30.57,7.70,0,327.02,348.96,23.5,20.8,0.168,1242124.5,1242124.5,47139,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729312,362337.00
04/08/2019 09:15,2,0.746,ACTIVE,213.06,339.34,59.948,1554729304,"201051344000576","174011545737251",30.63,8.00,0,328.82,349.26,23.2,20.5,0.172,1260313.6,1260313.6,19170,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729313,362338.00
04/08/2019 09:15,2,0.738,ACTIVE,212.83,337.84,60.017,1554729304,"201051344001158","174011545737251",30.53,7.70,0,327.92,349.56,22.9,20.2,0.172,1237144.6,1237144.6,15397,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729314,362339.00
04/08/2019 09:15,2,0.742,ACTIVE,212.38,339.34,59.990,1554729304,"201051344000917","174011545737251",30.45,9.70,0,327.02,349.86,22.9,20.2,0.168,1251955.0,1251955.0,23066,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729315,362340.00
04/08/2019 09:15,2,0.799,ACTIVE,212.38,336.94,60.001,1554729304,"201051344000417","174011545737251",19.74,9.00,0,327.62,344.15,16.0,13.5,0.110,1006125.6,1006125.6,23257,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729316,362341.00
04/08/2019 09:15,2,0.752,ACTIVE,212.38,339.04,59.996,1554729304,"201051344000685","174011545737251",30.53,8.50,0,327.92,350.77,23.3,20.5,0.172,1256493.1,1256493.1,23279,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729317,362342.00
04/08/2019 09:15,2,0.770,ACTIVE,212.38,339.04,60.038,1554729304,"201051344000651","174011545737251",30.61,7.70,0,327.92,349.56,23.9,21.2,0.172,1249221.7,1249221.7,23251,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729318,362343.00
04/08/2019 09:15,2,0.770,ACTIVE,211.93,337.54,60.012,1554729304,"201051344000594","174011545737251",30.61,9.30,0,326.72,350.47,23.9,21.1,0.172,1263030.9,1263030.9,47080,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729318,362344.00
04/08/2019 09:15,2,0.777,ACTIVE,212.38,338.14,60.001,1554729304,"201051344000469","174011545737251",30.30,7.00,0,326.42,355.28,23.9,21.1,0.181,1241660.3,1241660.3,15373,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729319,362345.00
04/08/2019 09:15,2,0.793,ACTIVE,212.38,338.74,60.006,1554729304,"201051344000585","174011545737251",30.42,9.00,0,327.32,351.37,24.5,21.7,0.172,1262277.9,1262277.9,23308,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729320,362346.00
04/08/2019 09:15,2,0.754,ACTIVE,213.06,339.34,60.012,1554729304,"201051344000853","174011545737251",30.57,8.00,0,329.13,348.96,23.4,20.6,0.168,1265054.1,1265054.1,14972,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729321,362347.00
04/08/2019 09:15,2,0.746,ACTIVE,212.38,338.74,59.996,1554729304,"201051344001145","174011545737251",30.61,8.50,0,328.52,349.26,23.2,20.4,0.177,1264821.1,1264821.1,23224,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729322,362348.00
04/08/2019 09:15,2,0.791,ACTIVE,212.38,339.04,60.001,1554729304,"201051344000438","174011545737251",30.30,8.50,0,327.62,352.57,24.3,21.5,0.177,1257542.7,1257542.7,23260,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729323,362349.00
04/08/2019 09:15,2,0.768,ACTIVE,211.70,337.54,60.038,1554729304,"201051344001135","174011545737251",30.75,8.50,0,327.02,349.56,23.9,21.2,0.164,1244485.9,1244485.9,23213,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729324,362350.00
04/08/2019 09:15,2,0.760,ACTIVE,212.38,338.44,60.001,1554729304,"201051344000983","174011545737251",30.34,8.50,0,327.32,349.86,23.4,20.6,0.172,1263208.7,1263208.7,14972,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729325,362351.00
04/08/2019 09:15,2,0.766,ACTIVE,212.16,337.54,59.990,1554729304,"201051344001203","174011545737251",30.55,9.00,0,327.92,353.17,23.7,21.0,0.168,1252218.0,1252218.0,23265,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729326,362352.00
04/08/2019 09:15,2,0.746,ACTIVE,211.70,337.54,60.022,1554729304,"201051344001230","174011545737251",30.49,9.00,0,326.12,348.06,23.1,20.4,0.168,1249190.1,1249190.1,23083,0,0,0,L,1122011218,1,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729327,362353.00
04/08/2019 09:15,2,0.768,ACTIVE,211.70,338.14,60.006,1554729304,"201051344000646","174011545737251",30.45,9.00,0,326.72,349.56,23.7,21.0,0.172,1242160.1,1242160.1,23233,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729328,362354.00
04/08/2019 09:15,2,0.770,ACTIVE,212.61,337.84,60.006,1554729304,"201051344000867","174011545737251",30.42,9.00,0,327.32,349.26,23.7,21.0,0.168,1240449.5,1240449.5,47160,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729329,362355.00
04/08/2019 09:15,2,0.773,ACTIVE,213.06,339.65,60.033,1554729304,"201051344000633","174011545737251",30.36,9.00,0,327.92,351.37,23.9,21.1,0.172,1239286.5,1239286.5,47206,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729330,362356.00
04/08/2019 09:15,2,0.783,ACTIVE,211.93,340.55,59.985,1554729304,"201051344000955","174011545737251",30.93,9.00,0,325.82,353.17,24.6,21.8,0.177,1261954.8,1261954.8,23254,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729331,362357.00
04/08/2019 09:15,2,0.775,ACTIVE,212.38,336.94,59.959,1554729304,"201051344000648","174011545737251",30.47,7.30,0,327.62,349.26,24.0,21.2,0.172,1253131.2,1253131.2,46715,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729332,362358.00
04/08/2019 09:15,2,0.764,ACTIVE,212.61,338.74,60.012,1554729304,"201051344000645","174011545737251",30.47,8.50,0,327.92,349.26,23.6,20.9,0.164,1257924.8,1257924.8,46676,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729333,362359.00
04/08/2019 09:15,2,0.777,ACTIVE,212.38,337.84,60.001,1554729304,"201051344000569","174011545737251",30.45,8.50,0,327.92,350.17,24.0,21.3,0.172,1273961.6,1273961.6,14891,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729334,362360.00
04/08/2019 09:15,2,0.836,ACTIVE,212.83,341.75,60.022,1554729304,"179051228000119","174011545737251",30.47,10.30,0,328.82,350.77,25.8,23.0,0.172,61159.8,61159.8,14978,0,0,0,L,46974696,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554729335,362361.00
04/08/2019 09:30,2,0.826,ACTIVE,212.83,338.14,60.017,1554730204,"201051344000579","174011545737251",30.81,9.70,0,327.62,356.48,25.8,23.0,0.177,1273665.8,1273665.8,15342,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730205,362362.00
04/08/2019 09:30,2,0.818,ACTIVE,212.83,339.95,60.054,1554730204,"201051344001025","174011545737251",30.89,9.00,0,327.02,356.18,25.6,22.8,0.181,1256080.8,1256080.8,23268,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730206,362363.00
04/08/2019 09:30,2,0.828,ACTIVE,212.83,340.85,60.028,1554730204,"201051344001093","174011545737251",30.75,9.70,0,326.72,354.67,25.8,23.0,0.181,1240154.7,1240154.7,23300,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730207,362364.00
04/08/2019 09:30,2,0.805,ACTIVE,212.61,338.74,59.990,1554730204,"201051344000458","174011545737251",30.59,9.70,0,327.62,352.27,24.9,22.1,0.177,1257013.7,1257013.7,15088,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730208,362365.00
04/08/2019 09:30,2,0.840,ACTIVE,212.61,340.55,60.012,1554730204,"201051344000890","174011545737251",30.59,10.00,0,327.32,353.77,26.1,23.3,0.181,1254674.6,1254674.6,23218,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730209,362366.00
04/08/2019 09:30,2,0.805,ACTIVE,212.61,338.14,59.990,1554730204,"201051344000988","174011545737251",19.86,8.50,0,327.32,348.06,16.2,13.7,0.124,971502.2,971502.2,15409,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730210,362367.00
04/08/2019 09:30,2,0.809,ACTIVE,213.29,340.55,59.990,1554730204,"201051344000582","174011545737251",30.43,8.50,0,326.72,352.57,25.0,22.2,0.177,1233855.6,1233855.6,23190,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730211,362368.00
04/08/2019 09:30,2,0.818,ACTIVE,212.38,339.34,60.028,1554730204,"201051344000868","174011545737251",30.26,8.00,0,327.92,353.47,25.1,22.3,0.177,1242130.0,1242130.0,47140,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730212,362369.00
04/08/2019 09:30,2,0.793,ACTIVE,213.06,339.95,60.001,1554730204,"201051344000576","174011545737251",30.79,8.00,0,326.72,353.17,24.8,22.0,0.190,1260318.9,1260318.9,19171,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730213,362370.00
04/08/2019 09:30,2,0.787,ACTIVE,212.61,337.54,60.001,1554730204,"201051344001158","174011545737251",30.65,8.00,0,326.72,353.17,24.4,21.7,0.190,1237149.9,1237149.9,15398,0,0,0,L,1122011218,1,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730214,362371.00
04/08/2019 09:30,2,0.785,ACTIVE,212.83,340.25,60.001,1554730204,"201051344000917","174011545737251",30.71,10.00,0,327.62,352.57,24.5,21.7,0.172,1251960.3,1251960.3,23067,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730215,362372.00
04/08/2019 09:30,2,0.832,ACTIVE,212.83,338.14,59.996,1554730204,"201051344000417","174011545737251",20.06,9.30,0,327.92,346.56,16.9,14.4,0.119,1006129.1,1006129.1,23258,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730216,362373.00
04/08/2019 09:30,2,0.805,ACTIVE,212.83,340.55,59.996,1554730204,"201051344000685","174011545737251",30.32,9.30,0,327.62,352.57,24.7,21.9,0.190,1256498.5,1256498.5,23280,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730216,362374.00
04/08/2019 09:30,2,0.816,ACTIVE,212.38,340.25,60.017,1554730204,"201051344000651","174011545737251",30.71,8.50,0,327.02,355.58,25.4,22.6,0.186,1249227.3,1249227.3,23252,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730217,362375.00
04/08/2019 09:30,2,0.812,ACTIVE,211.93,338.44,60.017,1554730204,"201051344000594","174011545737251",30.71,10.00,0,326.42,354.97,25.3,22.5,0.177,1263036.5,1263036.5,47081,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730218,362376.00
04/08/2019 09:30,2,0.820,ACTIVE,212.61,338.14,59.990,1554730204,"201051344000469","174011545737251",30.47,7.30,0,327.02,356.48,25.4,22.6,0.181,1241665.8,1241665.8,15374,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730219,362377.00
04/08/2019 09:30,2,0.842,ACTIVE,212.83,340.55,59.975,1554730204,"201051344000585","174011545737251",30.42,9.30,0,327.02,355.58,26.0,23.2,0.181,1262283.6,1262283.6,23309,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730220,362378.00
04/08/2019 09:30,2,0.799,ACTIVE,213.06,339.65,59.980,1554730204,"201051344000853","174011545737251",30.57,8.50,0,327.62,353.17,24.8,22.0,0.177,1265059.5,1265059.5,14973,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730221,362379.00
04/08/2019 09:30,2,0.789,ACTIVE,212.61,340.55,60.001,1554730204,"201051344001145","174011545737251",30.61,9.00,0,328.22,353.47,24.5,21.7,0.181,1264826.4,1264826.4,23225,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730222,362380.00
04/08/2019 09:30,2,0.824,ACTIVE,212.61,340.85,60.006,1554730204,"201051344000438","174011545737251",30.79,9.30,0,327.92,358.58,25.7,22.9,0.181,1257548.4,1257548.4,23261,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730223,362381.00
04/08/2019 09:30,2,0.816,ACTIVE,212.16,338.14,59.985,1554730204,"201051344001135","174011545737251",30.71,9.30,0,328.52,353.77,25.4,22.6,0.181,1244491.4,1244491.4,23214,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730224,362382.00
04/08/2019 09:30,2,0.787,ACTIVE,212.38,338.74,59.985,1554730204,"201051344000983","174011545737251",30.77,9.00,0,327.62,354.97,24.6,21.8,0.181,1263214.1,1263214.1,14973,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730225,362383.00
04/08/2019 09:30,2,0.811,ACTIVE,212.83,340.55,59.980,1554730204,"201051344001203","174011545737251",30.32,9.70,0,327.02,355.88,24.9,22.1,0.190,1252223.4,1252223.4,23266,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730226,362384.00
04/08/2019 09:30,2,0.785,ACTIVE,212.61,339.34,59.959,1554730204,"201051344001230","174011545737251",30.61,9.30,0,326.42,354.67,24.4,21.6,0.177,1249195.4,1249195.4,23084,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730227,362385.00
04/08/2019 09:30,2,0.797,ACTIVE,212.38,340.25,59.990,1554730204,"201051344000646","174011545737251",30.77,9.00,0,326.72,353.47,24.9,22.1,0.186,1242165.6,1242165.6,23234,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730228,362386.00
04/08/2019 09:30,2,0.803,ACTIVE,212.61,337.54,59.996,1554730204,"201051344000867","174011545737251",30.59,9.30,0,327.32,354.67,24.9,22.2,0.177,1240455.0,1240455.0,47161,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730228,362387.00
04/08/2019 09:30,2,0.807,ACTIVE,213.06,340.85,60.006,1554730204,"201051344000633","174011545737251",30.59,9.30,0,328.22,354.07,25.0,22.2,0.181,1239292.0,1239292.0,47207,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730229,362388.00
04/08/2019 09:30,2,0.832,ACTIVE,212.16,340.55,60.001,1554730204,"201051344000955","174011545737251",30.38,9.70,0,328.22,354.67,25.7,22.8,0.181,1261960.4,1261960.4,23255,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730230,362389.00
04/08/2019 09:30,2,0.805,ACTIVE,212.38,337.84,60.006,1554730204,"201051344000648","174011545737251",30.51,8.00,0,328.22,352.27,24.9,22.1,0.181,1253136.7,1253136.7,46716,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730231,362390.00
04/08/2019 09:30,2,0.801,ACTIVE,212.83,338.74,59.996,1554730204,"201051344000645","174011545737251",30.38,9.00,0,326.72,352.57,24.6,21.9,0.172,1257930.2,1257930.2,46677,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730232,362391.00
04/08/2019 09:30,2,0.814,ACTIVE,212.38,338.74,60.012,1554730204,"201051344000569","174011545737251",30.26,9.00,0,326.72,355.58,24.9,22.2,0.181,1273967.1,1273967.1,14892,0,0,0,L,1122011218,1,120.42,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730233,362392.00
04/08/2019 09:30,2,0.865,ACTIVE,212.83,342.05,59.948,1554730204,"179051228000119","174011545737251",30.45,10.70,0,329.73,355.28,26.8,23.9,0.181,61165.7,61165.7,14979,0,0,0,L,46974696,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554730234,362393.00
04/08/2019 09:45,2,0.977,ACTIVE,212.83,340.55,59.969,1554731104,"201051344000579","174011545737251",30.93,9.70,0,327.32,356.78,30.7,27.7,0.221,1273672.0,1273672.0,15343,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731105,362394.00
04/08/2019 09:45,2,0.969,ACTIVE,212.61,342.35,59.975,1554731104,"201051344001025","174011545737251",31.05,9.00,0,328.52,357.38,30.5,27.5,0.230,1256087.0,1256087.0,23269,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731106,362395.00
04/08/2019 09:45,2,0.980,ACTIVE,212.83,342.05,59.975,1554731104,"201051344001093","174011545737251",30.79,9.70,0,327.02,356.48,30.6,27.6,0.221,1240160.9,1240160.9,23301,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731107,362396.00
04/08/2019 09:45,2,0.947,ACTIVE,212.83,340.55,59.985,1554731104,"201051344000458","174011545737251",30.85,9.70,0,327.32,354.37,29.7,26.7,0.225,1257019.7,1257019.7,15089,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731108,362397.00
04/08/2019 09:45,2,0.984,ACTIVE,212.61,342.05,59.985,1554731104,"201051344000890","174011545737251",30.99,10.30,0,327.92,354.97,31.0,28.0,0.225,1254680.8,1254680.8,23219,0,0,0,L,1122011218,1,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731109,362398.00
04/08/2019 09:45,2,0.961,ACTIVE,212.83,340.25,59.980,1554731104,"201051344000988","174011545737251",19.98,8.50,0,327.02,348.96,19.5,16.9,0.155,971505.9,971505.9,15410,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731110,362399.00
04/08/2019 09:45,2,0.947,ACTIVE,213.29,342.35,60.001,1554731104,"201051344000582","174011545737251",30.99,9.00,0,328.82,355.28,29.8,26.8,0.217,1233861.5,1233861.5,23191,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731111,362400.00
04/08/2019 09:45,2,0.967,ACTIVE,212.61,340.55,60.006,1554731104,"201051344000868","174011545737251",30.75,8.00,0,327.02,354.67,30.1,27.1,0.225,1242136.0,1242136.0,47141,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731112,362401.00
04/08/2019 09:45,2,0.955,ACTIVE,213.29,342.95,60.017,1554731104,"201051344000576","174011545737251",30.55,8.00,0,327.62,356.18,29.6,26.7,0.221,1260324.9,1260324.9,19172,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731113,362402.00
04/08/2019 09:45,2,0.947,ACTIVE,212.83,342.05,60.012,1554731104,"201051344001158","174011545737251",30.69,8.00,0,327.92,354.67,29.5,26.5,0.234,1237155.8,1237155.8,15399,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731114,362403.00
04/08/2019 09:45,2,0.932,ACTIVE,213.06,343.55,60.028,1554731104,"201051344000917","174011545737251",31.11,10.00,0,328.22,355.58,29.4,26.5,0.225,1251966.2,1251966.2,23068,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731115,362404.00
04/08/2019 09:45,2,1.004,ACTIVE,213.06,338.74,59.953,1554731104,"201051344000417","174011545737251",20.04,10.00,0,328.82,347.46,20.4,17.8,0.150,1006133.0,1006133.0,23259,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731116,362405.00
04/08/2019 09:45,2,0.965,ACTIVE,213.06,341.45,60.022,1554731104,"201051344000685","174011545737251",30.57,9.70,0,329.13,354.37,29.9,26.9,0.243,1256504.4,1256504.4,23281,0,0,0,L,1122011218,1,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731117,362406.00
04/08/2019 09:45,2,0.994,ACTIVE,213.06,342.05,59.975,1554731104,"201051344000651","174011545737251",30.32,8.50,0,326.72,355.58,30.6,27.6,0.225,1249233.4,1249233.4,23253,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731118,362407.00
04/08/2019 09:45,2,0.973,ACTIVE,212.38,342.35,59.975,1554731104,"201051344000594","174011545737251",30.93,10.00,0,326.72,357.38,30.5,27.5,0.234,1263042.5,1263042.5,47082,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731119,362408.00
04/08/2019 09:45,2,0.984,ACTIVE,213.06,342.95,59.990,1554731104,"201051344000469","174011545737251",30.42,7.30,0,327.02,355.58,30.4,27.4,0.234,1241671.9,1241671.9,15375,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731120,362409.00
04/08/2019 09:45,2,0.998,ACTIVE,213.29,342.35,60.033,1554731104,"201051344000585","174011545737251",30.97,9.70,0,327.92,356.48,31.3,28.3,0.225,1262289.9,1262289.9,23310,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731121,362410.00
04/08/2019 09:45,2,0.953,ACTIVE,213.51,343.25,59.985,1554731104,"201051344000853","174011545737251",31.07,9.00,0,329.43,355.58,30.1,27.1,0.225,1265065.5,1265065.5,14974,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731122,362411.00
04/08/2019 09:45,2,0.965,ACTIVE,213.06,341.75,59.969,1554731104,"201051344001145","174011545737251",30.51,9.00,0,329.43,354.67,29.9,26.9,0.234,1264832.3,1264832.3,23226,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731123,362412.00
04/08/2019 09:45,2,0.977,ACTIVE,213.06,345.06,59.990,1554731104,"201051344000438","174011545737251",31.29,9.70,0,327.02,358.28,31.0,28.0,0.234,1257554.5,1257554.5,23262,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731124,362413.00
04/08/2019 09:45,2,0.977,ACTIVE,212.83,342.65,60.017,1554731104,"201051344001135","174011545737251",31.07,9.30,0,327.92,355.58,30.8,27.8,0.221,1244497.5,1244497.5,23215,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731125,362414.00
04/08/2019 09:45,2,0.959,ACTIVE,212.83,341.15,59.990,1554731104,"201051344000983","174011545737251",30.75,9.30,0,328.82,357.38,29.9,27.0,0.239,1263220.0,1263220.0,14974,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731126,362415.00
04/08/2019 09:45,2,0.994,ACTIVE,213.06,341.75,60.006,1554731104,"201051344001203","174011545737251",30.18,9.70,0,329.13,355.28,30.4,27.4,0.239,1252229.4,1252229.4,23267,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731127,362416.00
04/08/2019 09:45,2,0.947,ACTIVE,212.61,342.95,59.953,1554731104,"201051344001230","174011545737251",31.01,9.70,0,328.22,355.88,29.8,26.9,0.225,1249201.3,1249201.3,23085,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731128,362417.00
04/08/2019 09:45,2,0.980,ACTIVE,212.61,341.75,59.980,1554731104,"201051344000646","174011545737251",30.73,9.70,0,326.72,356.48,30.5,27.5,0.243,1242171.6,1242171.6,23235,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731128,362418.00
04/08/2019 09:45,2,0.982,ACTIVE,213.06,341.75,59.990,1554731104,"201051344000867","174011545737251",30.63,9.70,0,327.02,355.58,30.5,27.5,0.230,1240461.0,1240461.0,47162,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731129,362419.00
04/08/2019 09:45,2,0.979,ACTIVE,213.29,343.85,59.996,1554731104,"201051344000633","174011545737251",30.83,9.70,0,328.22,356.18,30.6,27.6,0.234,1239298.0,1239298.0,47208,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731130,362420.00
04/08/2019 09:45,2,0.994,ACTIVE,212.61,343.55,59.996,1554731104,"201051344000955","174011545737251",31.05,10.00,0,326.72,356.78,31.3,28.3,0.225,1261966.6,1261966.6,23256,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731131,362421.00
04/08/2019 09:45,2,0.980,ACTIVE,212.83,341.75,59.959,1554731104,"201051344000648","174011545737251",30.69,8.00,0,327.62,354.37,30.5,27.5,0.225,1253142.6,1253142.6,46717,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731132,362422.00
04/08/2019 09:45,2,0.975,ACTIVE,213.29,342.05,60.022,1554731104,"201051344000645","174011545737251",30.71,9.00,0,328.22,354.97,30.4,27.4,0.221,1257936.2,1257936.2,46678,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731133,362423.00
04/08/2019 09:45,2,0.977,ACTIVE,212.61,342.65,59.990,1554731104,"201051344000569","174011545737251",31.03,9.00,0,327.32,357.08,30.7,27.7,0.234,1273973.1,1273973.1,14893,0,0,0,L,1122011218,1,120.42,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731134,362424.00
04/08/2019 09:45,2,1.049,ACTIVE,213.29,346.26,59.996,1554731104,"179051228000119","174011545737251",30.73,10.70,0,329.13,357.38,32.7,29.6,0.239,61172.2,61172.2,14980,0,0,0,L,46974696,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554731135,362425.00
04/08/2019 10:00,2,1.252,ACTIVE,212.83,344.45,60.017,1554732004,"201051344000579","174011545737251",31.07,10.30,0,329.13,363.39,39.4,36.1,0.305,1273680.0,1273680.0,15344,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732005,362426.00
04/08/2019 10:00,2,1.266,ACTIVE,212.61,345.06,60.028,1554732004,"201051344001025","174011545737251",31.03,9.70,0,327.02,366.70,39.8,36.5,0.314,1256095.1,1256095.1,23270,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732006,362427.00
04/08/2019 10:00,2,1.260,ACTIVE,212.61,343.85,60.006,1554732004,"201051344001093","174011545737251",30.97,10.00,0,327.92,363.69,39.6,36.3,0.305,1240169.0,1240169.0,23302,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732007,362428.00
04/08/2019 10:00,2,1.236,ACTIVE,212.83,343.55,59.985,1554732004,"201051344000458","174011545737251",30.71,10.00,0,328.52,360.99,38.5,35.3,0.318,1257027.5,1257027.5,15090,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732008,362429.00
04/08/2019 10:00,2,1.283,ACTIVE,212.16,343.55,60.001,1554732004,"201051344000890","174011545737251",30.95,11.00,0,327.02,363.69,40.2,36.9,0.309,1254689.0,1254689.0,23220,0,0,0,L,1122011218,1,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732009,362430.00
04/08/2019 10:00,2,1.264,ACTIVE,213.06,341.45,60.012,1554732004,"201051344000988","174011545737251",19.98,9.00,0,329.13,354.97,25.6,22.8,0.199,971510.9,971510.9,15411,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732010,362431.00
04/08/2019 10:00,2,1.240,ACTIVE,213.06,345.06,60.022,1554732004,"201051344000582","174011545737251",30.85,9.00,0,327.62,362.79,38.9,35.6,0.314,1233869.4,1233869.4,23192,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732011,362432.00
04/08/2019 10:00,2,1.262,ACTIVE,212.83,342.95,59.964,1554732004,"201051344000868","174011545737251",30.65,8.50,0,326.42,363.39,39.2,35.9,0.305,1242144.0,1242144.0,47142,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732012,362433.00
04/08/2019 10:00,2,1.223,ACTIVE,213.51,345.06,60.006,1554732004,"201051344000576","174011545737251",31.09,9.00,0,329.73,362.49,38.5,35.3,0.305,1260332.7,1260332.7,19173,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732013,362434.00
04/08/2019 10:00,2,1.242,ACTIVE,213.29,343.85,60.038,1554732004,"201051344001158","174011545737251",30.69,9.00,0,327.92,362.19,38.6,35.3,0.309,1237163.6,1237163.6,15400,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732014,362435.00
04/08/2019 10:00,2,1.236,ACTIVE,212.61,344.76,60.033,1554732004,"201051344000917","174011545737251",30.73,10.70,0,327.32,363.69,38.5,35.3,0.305,1251974.0,1251974.0,23069,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732015,362436.00
04/08/2019 10:00,2,1.305,ACTIVE,212.61,339.34,60.012,1554732004,"201051344000417","174011545737251",19.90,10.30,0,327.32,352.27,26.3,23.5,0.208,1006138.2,1006138.2,23260,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732016,362437.00
04/08/2019 10:00,2,1.250,ACTIVE,212.61,344.45,59.996,1554732004,"201051344000685","174011545737251",30.73,9.70,0,327.92,361.59,39.0,35.7,0.318,1256512.3,1256512.3,23282,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732016,362438.00
04/08/2019 10:00,2,1.273,ACTIVE,212.83,343.55,60.028,1554732004,"201051344000651","174011545737251",30.81,9.00,0,328.82,363.09,39.8,36.5,0.305,1249241.4,1249241.4,23254,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732017,362439.00
04/08/2019 10:00,2,1.279,ACTIVE,212.61,341.45,60.006,1554732004,"201051344000594","174011545737251",30.49,10.70,0,327.02,364.29,39.5,36.2,0.305,1263050.5,1263050.5,47083,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732018,362440.00
04/08/2019 10:00,2,1.256,ACTIVE,213.29,345.06,59.975,1554732004,"201051344000469","174011545737251",30.95,7.70,0,328.52,365.19,39.4,36.1,0.318,1241679.9,1241679.9,15376,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732019,362441.00
04/08/2019 10:00,2,1.279,ACTIVE,212.83,347.46,60.012,1554732004,"201051344000585","174011545737251",31.21,9.70,0,327.32,365.49,40.4,37.1,0.318,1262298.1,1262298.1,23311,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732020,362442.00
04/08/2019 10:00,2,1.254,ACTIVE,213.51,344.76,60.028,1554732004,"201051344000853","174011545737251",30.61,9.30,0,331.83,362.79,38.9,35.6,0.301,1265073.4,1265073.4,14975,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732021,362443.00
04/08/2019 10:00,2,1.242,ACTIVE,212.61,343.85,59.990,1554732004,"201051344001145","174011545737251",30.69,9.30,0,328.22,365.80,38.7,35.4,0.301,1264840.1,1264840.1,23227,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732022,362444.00
04/08/2019 10:00,2,1.268,ACTIVE,212.61,346.86,60.017,1554732004,"201051344000438","174011545737251",31.13,10.00,0,328.22,365.49,40.0,36.6,0.309,1257562.7,1257562.7,23263,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732023,362445.00
04/08/2019 10:00,2,1.264,ACTIVE,212.38,342.95,60.001,1554732004,"201051344001135","174011545737251",30.89,10.00,0,328.22,364.59,39.6,36.3,0.309,1244505.6,1244505.6,23216,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732024,362446.00
