ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 10:00,2,1.217,ACTIVE,213.06,347.16,59.990,1554732004,"201051344000983","174011545737251",31.23,9.70,0,329.13,364.59,38.5,35.2,0.309,1263227.8,1263227.8,14975,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732025,362447.00
04/08/2019 10:00,2,1.270,ACTIVE,212.61,343.55,59.985,1554732004,"201051344001203","174011545737251",30.63,10.00,0,328.52,362.49,39.4,36.1,0.305,1252237.4,1252237.4,23268,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732026,362448.00
04/08/2019 10:00,2,1.244,ACTIVE,212.38,342.65,59.969,1554732004,"201051344001230","174011545737251",30.57,10.00,0,328.52,363.09,38.5,35.3,0.305,1249209.1,1249209.1,23086,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732027,362449.00
04/08/2019 10:00,2,1.264,ACTIVE,212.16,343.55,59.985,1554732004,"201051344000646","174011545737251",30.55,10.00,0,326.72,363.09,39.1,35.8,0.314,1242179.6,1242179.6,23236,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732028,362450.00
04/08/2019 10:00,2,1.256,ACTIVE,213.06,344.15,59.985,1554732004,"201051344000867","174011545737251",30.75,9.70,0,328.82,361.59,39.1,35.8,0.309,1240468.9,1240468.9,47163,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732029,362451.00
04/08/2019 10:00,2,1.246,ACTIVE,213.29,345.06,60.012,1554732004,"201051344000633","174011545737251",30.77,10.00,0,329.13,361.89,38.9,35.6,0.305,1239305.9,1239305.9,47209,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732030,362452.00
04/08/2019 10:00,2,1.275,ACTIVE,211.93,343.85,59.990,1554732004,"201051344000955","174011545737251",30.87,10.30,0,327.92,365.49,39.9,36.6,0.314,1261974.8,1261974.8,23257,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732031,362453.00
04/08/2019 10:00,2,1.232,ACTIVE,213.06,343.25,60.012,1554732004,"201051344000648","174011545737251",30.87,8.50,0,328.52,363.99,38.5,35.3,0.301,1253150.5,1253150.5,46718,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732032,362454.00
04/08/2019 10:00,2,1.232,ACTIVE,213.51,344.15,59.948,1554732004,"201051344000645","174011545737251",30.87,9.30,0,329.13,361.59,38.6,35.3,0.301,1257944.0,1257944.0,46679,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732033,362455.00
04/08/2019 10:00,2,1.236,ACTIVE,213.06,345.06,60.028,1554732004,"201051344000569","174011545737251",31.01,9.00,0,327.92,363.39,38.9,35.6,0.309,1273981.1,1273981.1,14894,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732034,362456.00
04/08/2019 10:00,2,1.287,ACTIVE,213.51,347.16,59.980,1554732004,"179051228000119","174011545737251",31.35,11.00,0,331.53,363.99,40.9,37.5,0.314,61180.7,61180.7,14981,0,0,0,L,46974696,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732035,362457.00
04/08/2019 10:15,2,1.496,ACTIVE,213.74,347.16,60.012,1554732904,"201051344000579","174011545737251",31.07,10.30,0,329.73,367.90,47.0,43.5,0.376,1273689.0,1273689.0,15345,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732905,362458.00
04/08/2019 10:15,2,1.529,ACTIVE,213.29,346.56,60.022,1554732904,"201051344001025","174011545737251",30.79,10.00,0,328.22,369.10,47.7,44.1,0.371,1256104.1,1256104.1,23271,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732906,362459.00
04/08/2019 10:15,2,1.506,ACTIVE,213.51,348.06,59.990,1554732904,"201051344001093","174011545737251",31.03,10.30,0,326.42,367.60,47.3,43.8,0.362,1240178.0,1240178.0,23303,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732907,362460.00
04/08/2019 10:15,2,1.473,ACTIVE,213.51,345.66,60.012,1554732904,"201051344000458","174011545737251",30.79,10.30,0,327.92,365.49,46.0,42.5,0.380,1257036.2,1257036.2,15091,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732908,362461.00
04/08/2019 10:15,2,1.535,ACTIVE,213.06,346.56,59.996,1554732904,"201051344000890","174011545737251",30.83,11.30,0,327.62,367.60,48.0,44.4,0.380,1254698.1,1254698.1,23221,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732909,362462.00
04/08/2019 10:15,2,1.521,ACTIVE,213.29,344.15,60.054,1554732904,"201051344000988","174011545737251",19.94,9.00,0,329.73,357.68,30.8,27.8,0.243,971516.5,971516.5,15412,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732910,362463.00
04/08/2019 10:15,2,1.488,ACTIVE,213.96,347.46,60.028,1554732904,"201051344000582","174011545737251",30.87,9.30,0,326.12,367.00,46.6,43.1,0.376,1233878.2,1233878.2,23193,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732911,362464.00
04/08/2019 10:15,2,1.502,ACTIVE,213.29,345.96,60.006,1554732904,"201051344000868","174011545737251",30.77,8.50,0,325.22,367.00,46.8,43.3,0.371,1242152.9,1242152.9,47143,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732912,362465.00
04/08/2019 10:15,2,1.461,ACTIVE,213.96,348.66,60.001,1554732904,"201051344000576","174011545737251",31.19,9.00,0,330.03,368.20,46.2,42.6,0.367,1260341.4,1260341.4,19174,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732913,362466.00
04/08/2019 10:15,2,1.496,ACTIVE,213.74,346.56,59.996,1554732904,"201051344001158","174011545737251",30.49,9.00,0,328.82,366.10,46.2,42.7,0.380,1237172.3,1237172.3,15401,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732914,362467.00
04/08/2019 10:15,2,1.475,ACTIVE,213.74,347.46,59.990,1554732904,"201051344000917","174011545737251",30.99,11.00,0,326.72,366.70,46.3,42.8,0.362,1251982.7,1251982.7,23070,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732915,362468.00
04/08/2019 10:15,2,1.551,ACTIVE,213.29,342.95,60.017,1554732904,"201051344000417","174011545737251",19.94,11.00,0,327.62,355.58,31.3,28.3,0.243,1006144.0,1006144.0,23261,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732916,362469.00
04/08/2019 10:15,2,1.514,ACTIVE,213.51,347.46,59.996,1554732904,"201051344000685","174011545737251",30.42,10.00,0,328.52,366.70,46.6,43.1,0.393,1256521.1,1256521.1,23283,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732917,362470.00
04/08/2019 10:15,2,1.525,ACTIVE,213.74,348.66,60.012,1554732904,"201051344000651","174011545737251",30.77,9.30,0,328.22,367.60,47.6,44.0,0.376,1249250.4,1249250.4,23255,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732918,362471.00
04/08/2019 10:15,2,1.504,ACTIVE,213.06,346.56,60.022,1554732904,"201051344000594","174011545737251",31.01,11.30,0,326.42,367.30,47.2,43.7,0.367,1263059.5,1263059.5,47084,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732919,362472.00
04/08/2019 10:15,2,1.502,ACTIVE,213.96,347.46,60.006,1554732904,"201051344000469","174011545737251",30.85,7.70,0,328.22,368.20,47.0,43.4,0.389,1241688.7,1241688.7,15377,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732920,362473.00
04/08/2019 10:15,2,1.543,ACTIVE,213.74,348.06,60.022,1554732904,"201051344000585","174011545737251",30.87,10.00,0,327.32,369.70,48.3,44.7,0.380,1262307.2,1262307.2,23312,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732920,362474.00
04/08/2019 10:15,2,1.479,ACTIVE,214.19,348.36,60.001,1554732904,"201051344000853","174011545737251",31.09,9.70,0,329.73,367.90,46.6,43.1,0.362,1265082.2,1265082.2,14976,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732921,362475.00
04/08/2019 10:15,2,1.475,ACTIVE,213.51,347.46,60.028,1554732904,"201051344001145","174011545737251",31.07,9.70,0,327.02,368.20,46.4,42.9,0.376,1264848.9,1264848.9,23228,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732922,362476.00
04/08/2019 10:15,2,1.504,ACTIVE,213.51,348.96,60.001,1554732904,"201051344000438","174011545737251",31.29,10.30,0,327.92,370.90,47.7,44.1,0.376,1257571.7,1257571.7,23264,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732923,362477.00
04/08/2019 10:15,2,1.512,ACTIVE,213.29,346.86,60.001,1554732904,"201051344001135","174011545737251",30.89,10.30,0,327.92,367.30,47.3,43.7,0.367,1244514.5,1244514.5,23217,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732924,362478.00
04/08/2019 10:15,2,1.467,ACTIVE,213.51,346.86,60.022,1554732904,"201051344000983","174011545737251",31.01,10.00,0,327.62,368.50,46.1,42.6,0.371,1263236.5,1263236.5,14976,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732925,362479.00
04/08/2019 10:15,2,1.520,ACTIVE,213.74,347.46,60.017,1554732904,"201051344001203","174011545737251",30.65,10.70,0,327.92,367.60,47.2,43.7,0.376,1252246.4,1252246.4,23269,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732926,362480.00
04/08/2019 10:15,2,1.469,ACTIVE,213.06,346.86,59.990,1554732904,"201051344001230","174011545737251",31.07,10.30,0,326.72,367.30,46.2,42.7,0.371,1249217.8,1249217.8,23087,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732927,362481.00
04/08/2019 10:15,2,1.484,ACTIVE,213.06,346.86,60.022,1554732904,"201051344000646","174011545737251",31.01,10.30,0,326.42,367.60,46.7,43.1,0.380,1242188.4,1242188.4,23237,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732928,362482.00
04/08/2019 10:15,2,1.496,ACTIVE,213.51,346.56,60.006,1554732904,"201051344000867","174011545737251",30.75,10.00,0,326.72,367.90,46.6,43.1,0.371,1240477.8,1240477.8,47164,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732929,362483.00
04/08/2019 10:15,2,1.479,ACTIVE,213.96,348.06,60.012,1554732904,"201051344000633","174011545737251",30.99,11.00,0,328.82,366.70,46.5,42.9,0.371,1239314.8,1239314.8,47210,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732930,362484.00
04/08/2019 10:15,2,1.506,ACTIVE,213.06,347.46,60.012,1554732904,"201051344000955","174011545737251",31.07,11.00,0,327.02,367.00,47.4,43.9,0.376,1261983.8,1261983.8,23258,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732931,362485.00
04/08/2019 10:15,2,1.471,ACTIVE,213.51,345.96,59.990,1554732904,"201051344000648","174011545737251",30.81,8.50,0,327.32,366.40,46.0,42.4,0.367,1253159.3,1253159.3,46719,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732932,362486.00
04/08/2019 10:15,2,1.480,ACTIVE,213.74,346.56,60.033,1554732904,"201051344000645","174011545737251",30.67,9.70,0,329.73,366.40,46.0,42.5,0.367,1257952.8,1257952.8,46680,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732933,362487.00
04/08/2019 10:15,2,1.467,ACTIVE,213.51,348.36,60.033,1554732904,"201051344000569","174011545737251",31.17,9.30,0,328.22,369.40,46.4,42.8,0.376,1273990.0,1273990.0,14895,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732934,362488.00
04/08/2019 10:15,2,1.547,ACTIVE,213.96,350.47,59.975,1554732904,"179051228000119","174011545737251",30.77,11.30,0,330.63,369.70,48.2,44.6,0.384,61190.0,61190.0,14982,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554732934,362489.00
04/08/2019 10:30,2,1.459,ACTIVE,212.83,347.16,60.017,1554733804,"201051344000579","174011545737251",31.19,10.70,0,328.82,369.70,46.1,42.6,0.367,1273699.3,1273699.3,15346,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733806,362490.00
04/08/2019 10:30,2,1.496,ACTIVE,211.70,344.76,59.996,1554733804,"201051344001025","174011545737251",30.89,10.30,0,327.32,370.90,46.9,43.3,0.371,1256114.6,1256114.6,23272,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733806,362491.00
04/08/2019 10:30,2,1.484,ACTIVE,211.48,345.96,60.022,1554733804,"201051344001093","174011545737251",30.67,10.70,0,327.62,369.10,46.2,42.7,0.358,1240188.3,1240188.3,23304,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733807,362492.00
04/08/2019 10:30,2,1.451,ACTIVE,212.61,345.06,60.001,1554733804,"201051344000458","174011545737251",30.81,10.70,0,327.32,367.30,45.3,41.8,0.376,1257046.3,1257046.3,15092,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733808,362493.00
04/08/2019 10:30,2,1.525,ACTIVE,211.03,343.55,60.022,1554733804,"201051344000890","174011545737251",30.30,11.30,0,326.42,369.10,46.8,43.2,0.376,1254708.6,1254708.6,23222,0,0,0,L,1122011218,1,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733809,362494.00
04/08/2019 10:30,2,1.496,ACTIVE,212.61,343.25,60.012,1554733804,"201051344000988","174011545737251",19.94,9.70,0,329.43,359.18,30.2,27.2,0.247,971523.0,971523.0,15413,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733810,362495.00
04/08/2019 10:30,2,1.447,ACTIVE,211.93,349.86,60.017,1554733804,"201051344000582","174011545737251",31.03,9.70,0,327.02,369.10,45.4,41.9,0.354,1233888.3,1233888.3,23194,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733811,362496.00
04/08/2019 10:30,2,1.484,ACTIVE,212.38,345.66,59.990,1554733804,"201051344000868","174011545737251",30.73,9.00,0,327.62,367.90,46.2,42.7,0.367,1242163.1,1242163.1,47144,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733812,362497.00
04/08/2019 10:30,2,1.451,ACTIVE,213.06,346.86,60.012,1554733804,"201051344000576","174011545737251",30.99,9.30,0,330.33,368.20,45.6,42.1,0.367,1260351.4,1260351.4,19175,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733813,362498.00
04/08/2019 10:30,2,1.459,ACTIVE,212.61,345.96,60.043,1554733804,"201051344001158","174011545737251",30.81,9.30,0,327.62,367.90,45.6,42.1,0.371,1237182.3,1237182.3,15402,0,0,0,L,1122011218,1,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733814,362499.00
04/08/2019 10:30,2,1.477,ACTIVE,211.70,345.06,60.028,1554733804,"201051344000917","174011545737251",30.38,11.30,0,327.02,367.30,45.5,42.0,0.371,1251992.7,1251992.7,23071,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733815,362500.00
04/08/2019 10:30,2,1.516,ACTIVE,211.48,339.65,60.012,1554733804,"201051344000417","174011545737251",20.10,11.70,0,329.13,357.68,30.9,27.9,0.239,1006150.7,1006150.7,23262,0,0,0,L,1122011218,1,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733816,362501.00
04/08/2019 10:30,2,1.471,ACTIVE,211.48,346.26,60.038,1554733804,"201051344000685","174011545737251",30.85,10.70,0,327.32,368.50,46.0,42.4,0.393,1256531.2,1256531.2,23284,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733817,362502.00
04/08/2019 10:30,2,1.500,ACTIVE,211.70,345.96,60.022,1554733804,"201051344000651","174011545737251",30.97,9.70,0,327.02,368.50,47.1,43.5,0.367,1249260.8,1249260.8,23256,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733818,362503.00
04/08/2019 10:30,2,1.488,ACTIVE,211.93,346.26,59.996,1554733804,"201051344000594","174011545737251",31.13,12.00,0,325.82,369.10,47.0,43.4,0.354,1263069.7,1263069.7,47085,0,0,0,L,1122011218,1,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733819,362504.00
04/08/2019 10:30,2,1.482,ACTIVE,212.83,348.06,60.006,1554733804,"201051344000469","174011545737251",31.11,8.00,0,328.22,370.00,46.7,43.2,0.384,1241698.9,1241698.9,15378,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733820,362505.00
04/08/2019 10:30,2,1.537,ACTIVE,211.70,345.96,59.990,1554733804,"201051344000585","174011545737251",30.91,10.30,0,327.62,369.70,48.1,44.5,0.393,1262317.8,1262317.8,23313,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733821,362506.00
04/08/2019 10:30,2,1.486,ACTIVE,213.06,346.26,60.017,1554733804,"201051344000853","174011545737251",30.99,10.30,0,332.43,368.20,46.7,43.1,0.362,1265092.3,1265092.3,14977,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733822,362507.00
04/08/2019 10:30,2,1.486,ACTIVE,211.70,345.06,60.017,1554733804,"201051344001145","174011545737251",30.63,10.00,0,328.22,368.80,46.1,42.6,0.384,1264858.9,1264858.9,23229,0,0,0,L,1122011218,1,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733823,362508.00
04/08/2019 10:30,2,1.510,ACTIVE,211.70,348.96,60.012,1554733804,"201051344000438","174011545737251",31.07,10.70,0,328.22,370.90,47.5,44.0,0.389,1257582.0,1257582.0,23265,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733824,362509.00
04/08/2019 10:30,2,1.492,ACTIVE,211.48,348.66,59.996,1554733804,"201051344001135","174011545737251",31.21,11.00,0,327.92,368.20,47.2,43.6,0.371,1244524.8,1244524.8,23218,0,0,0,L,1122011218,1,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733825,362510.00
04/08/2019 10:30,2,1.477,ACTIVE,212.61,345.66,60.049,1554733804,"201051344000983","174011545737251",30.95,10.30,0,327.02,369.10,46.3,42.8,0.380,1263246.5,1263246.5,14977,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733826,362511.00
04/08/2019 10:30,2,1.514,ACTIVE,211.70,346.26,60.017,1554733804,"201051344001203","174011545737251",30.87,11.30,0,327.92,369.70,47.4,43.8,0.398,1252256.6,1252256.6,23270,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733827,362512.00
04/08/2019 10:30,2,1.494,ACTIVE,211.25,343.55,60.022,1554733804,"201051344001230","174011545737251",30.59,10.70,0,326.72,368.80,46.3,42.8,0.376,1249227.8,1249227.8,23088,0,0,0,L,1122011218,1,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733827,362513.00
04/08/2019 10:30,2,1.510,ACTIVE,211.03,344.45,60.038,1554733804,"201051344000646","174011545737251",30.69,10.70,0,326.72,368.80,47.0,43.4,0.384,1242198.5,1242198.5,23238,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733828,362514.00
04/08/2019 10:30,2,1.506,ACTIVE,212.61,346.26,60.028,1554733804,"201051344000867","174011545737251",30.87,10.30,0,327.92,368.20,47.1,43.5,0.367,1240488.0,1240488.0,47165,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733829,362515.00
04/08/2019 10:30,2,1.516,ACTIVE,213.06,346.86,60.043,1554733804,"201051344000633","174011545737251",30.61,11.70,0,329.73,368.50,47.0,43.4,0.380,1239324.9,1239324.9,47211,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733830,362516.00
04/08/2019 10:30,2,1.521,ACTIVE,211.48,348.06,60.017,1554733804,"201051344000955","174011545737251",31.11,11.70,0,327.92,369.10,48.0,44.4,0.380,1261994.1,1261994.1,23259,0,0,0,L,1122011218,1,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733831,362517.00
04/08/2019 10:30,2,1.502,ACTIVE,212.61,346.56,60.043,1554733804,"201051344000648","174011545737251",30.63,9.00,0,328.22,367.30,46.6,43.1,0.376,1253169.3,1253169.3,46720,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733832,362518.00
04/08/2019 10:30,2,1.504,ACTIVE,213.29,346.86,60.028,1554733804,"201051344000645","174011545737251",30.75,10.00,0,329.43,367.60,46.9,43.4,0.371,1257962.8,1257962.8,46681,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733833,362519.00
04/08/2019 10:30,2,1.512,ACTIVE,212.61,347.16,60.012,1554733804,"201051344000569","174011545737251",30.91,9.70,0,327.32,369.70,47.3,43.8,0.384,1274000.1,1274000.1,14896,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733834,362520.00
04/08/2019 10:30,2,1.564,ACTIVE,213.06,350.47,60.006,1554733804,"179051228000119","174011545737251",31.07,11.70,0,331.83,370.90,49.3,45.6,0.398,61200.6,61200.6,14983,0,0,0,L,46974696,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554733835,362521.00
04/08/2019 10:45,2,1.621,ACTIVE,213.06,348.06,60.012,1554734704,"201051344000579","174011545737251",30.75,11.00,0,329.73,371.51,50.5,46.8,0.407,1273710.3,1273710.3,15347,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734706,362522.00
04/08/2019 10:45,2,1.639,ACTIVE,212.38,346.86,60.017,1554734704,"201051344001025","174011545737251",30.77,10.70,0,327.62,373.31,51.1,47.4,0.402,1256125.6,1256125.6,23273,0,0,0,L,1122011218,1,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734707,362523.00
04/08/2019 10:45,2,1.607,ACTIVE,212.61,347.76,60.012,1554734704,"201051344001093","174011545737251",30.97,11.00,0,326.12,371.21,50.5,46.8,0.398,1240199.3,1240199.3,23305,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734708,362524.00
04/08/2019 10:45,2,1.582,ACTIVE,212.83,347.76,60.075,1554734704,"201051344000458","174011545737251",30.81,11.00,0,327.92,370.00,49.4,45.7,0.407,1257056.9,1257056.9,15093,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734709,362525.00
04/08/2019 10:45,2,1.635,ACTIVE,212.16,345.96,60.017,1554734704,"201051344000890","174011545737251",30.81,12.30,0,327.02,370.90,51.1,47.4,0.389,1254719.7,1254719.7,23223,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734710,362526.00
04/08/2019 10:45,2,1.611,ACTIVE,212.83,345.36,60.017,1554734704,"201051344000988","174011545737251",20.12,9.70,0,329.73,360.99,32.9,29.8,0.270,971530.0,971530.0,15414,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734711,362527.00
04/08/2019 10:45,2,1.580,ACTIVE,212.83,348.36,60.017,1554734704,"201051344000582","174011545737251",30.89,10.00,0,327.02,369.70,49.5,45.8,0.398,1233899.0,1233899.0,23195,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734712,362528.00
04/08/2019 10:45,2,1.598,ACTIVE,212.61,347.76,60.017,1554734704,"201051344000868","174011545737251",30.83,9.70,0,326.12,370.00,50.0,46.3,0.398,1242173.9,1242173.9,47145,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734713,362529.00
04/08/2019 10:45,2,1.549,ACTIVE,213.51,350.77,60.038,1554734704,"201051344000576","174011545737251",31.33,9.70,0,330.33,370.90,49.2,45.5,0.393,1260362.1,1260362.1,19176,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734713,362530.00
04/08/2019 10:45,2,1.584,ACTIVE,213.06,348.06,60.028,1554734704,"201051344001158","174011545737251",30.69,9.70,0,328.22,370.60,49.3,45.6,0.407,1237193.0,1237193.0,15403,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734714,362531.00
04/08/2019 10:45,2,1.574,ACTIVE,212.61,347.16,60.043,1554734704,"201051344000917","174011545737251",30.69,12.00,0,325.22,369.70,48.9,45.3,0.398,1252003.3,1252003.3,23072,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734715,362532.00
04/08/2019 10:45,2,1.619,ACTIVE,212.38,342.35,60.017,1554734704,"201051344000417","174011545737251",20.18,12.30,0,326.72,357.38,33.1,30.1,0.274,1006157.7,1006157.7,23263,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734716,362533.00
04/08/2019 10:45,2,1.590,ACTIVE,212.16,346.86,59.980,1554734704,"201051344000685","174011545737251",30.59,11.00,0,326.12,369.70,49.3,45.6,0.420,1256542.0,1256542.0,23285,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734717,362534.00
04/08/2019 10:45,2,1.602,ACTIVE,212.38,347.46,60.001,1554734704,"201051344000651","174011545737251",31.01,10.00,0,326.72,370.30,50.3,46.6,0.402,1249271.7,1249271.7,23257,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734718,362535.00
04/08/2019 10:45,2,1.605,ACTIVE,212.38,347.46,60.017,1554734704,"201051344000594","174011545737251",30.77,12.70,0,325.22,370.00,50.1,46.4,0.384,1263080.7,1263080.7,47086,0,0,0,L,1122011218,1,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734719,362536.00
04/08/2019 10:45,2,1.586,ACTIVE,213.06,348.96,60.033,1554734704,"201051344000469","174011545737251",30.89,9.00,0,328.22,371.81,49.7,46.0,0.407,1241709.8,1241709.8,15379,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734720,362537.00
04/08/2019 10:45,2,1.639,ACTIVE,212.38,347.76,60.033,1554734704,"201051344000585","174011545737251",30.75,10.70,0,324.62,372.11,51.1,47.4,0.411,1262328.9,1262328.9,23314,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734721,362538.00
04/08/2019 10:45,2,1.578,ACTIVE,213.29,349.26,60.022,1554734704,"201051344000853","174011545737251",30.91,10.70,0,330.63,371.51,49.4,45.7,0.393,1265103.1,1265103.1,14978,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734722,362539.00
04/08/2019 10:45,2,1.557,ACTIVE,212.16,346.86,60.033,1554734704,"201051344001145","174011545737251",30.97,10.30,0,326.42,371.21,48.8,45.2,0.393,1264869.6,1264869.6,23230,0,0,0,L,1122011218,1,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734723,362540.00
04/08/2019 10:45,2,1.602,ACTIVE,212.16,347.46,60.038,1554734704,"201051344000438","174011545737251",30.93,11.30,0,327.62,372.41,50.2,46.5,0.407,1257593.0,1257593.0,23266,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734724,362541.00
04/08/2019 10:45,2,1.602,ACTIVE,211.93,344.45,60.017,1554734704,"201051344001135","174011545737251",30.73,11.30,0,327.32,370.60,49.9,46.2,0.389,1244535.7,1244535.7,23219,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734725,362542.00
04/08/2019 10:45,2,1.539,ACTIVE,212.83,348.66,60.006,1554734704,"201051344000983","174011545737251",31.19,11.00,0,328.22,370.30,48.7,45.0,0.398,1263257.2,1263257.2,14978,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734726,362543.00
04/08/2019 10:45,2,1.590,ACTIVE,212.38,346.86,60.022,1554734704,"201051344001203","174011545737251",30.89,12.00,0,327.62,370.30,49.7,46.1,0.398,1252267.6,1252267.6,23271,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734727,362544.00
04/08/2019 10:45,2,1.543,ACTIVE,211.93,346.56,60.006,1554734704,"201051344001230","174011545737251",30.97,11.00,0,325.22,372.11,48.5,44.8,0.407,1249238.4,1249238.4,23089,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734728,362545.00
04/08/2019 10:45,2,1.578,ACTIVE,211.93,346.56,60.012,1554734704,"201051344000646","174011545737251",30.67,11.30,0,326.72,370.00,49.1,45.5,0.402,1242209.3,1242209.3,23239,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734728,362546.00
04/08/2019 10:45,2,1.576,ACTIVE,212.83,347.16,59.996,1554734704,"201051344000867","174011545737251",30.73,10.70,0,325.52,370.00,49.1,45.5,0.393,1240498.8,1240498.8,47166,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734729,362547.00
04/08/2019 10:45,2,1.559,ACTIVE,213.29,348.96,60.028,1554734704,"201051344000633","174011545737251",30.91,12.30,0,329.73,370.30,48.8,45.2,0.389,1239335.6,1239335.6,47212,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734730,362548.00
04/08/2019 10:45,2,1.596,ACTIVE,211.70,345.36,60.017,1554734704,"201051344000955","174011545737251",30.81,12.30,0,326.42,371.51,49.8,46.2,0.398,1262005.1,1262005.1,23260,0,0,0,L,1122011218,1,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734731,362549.00
04/08/2019 10:45,2,1.543,ACTIVE,212.83,346.56,59.996,1554734704,"201051344000648","174011545737251",30.89,9.30,0,328.82,370.60,48.3,44.7,0.398,1253180.0,1253180.0,46721,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734732,362550.00
04/08/2019 10:45,2,1.561,ACTIVE,213.06,347.76,59.996,1554734704,"201051344000645","174011545737251",30.69,10.30,0,330.03,370.90,48.5,44.9,0.398,1257973.5,1257973.5,46682,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734733,362551.00
04/08/2019 10:45,2,1.547,ACTIVE,212.83,348.66,60.022,1554734704,"201051344000569","174011545737251",31.11,10.00,0,328.22,372.11,48.8,45.2,0.402,1274010.9,1274010.9,14897,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734734,362552.00
04/08/2019 10:45,2,1.619,ACTIVE,213.06,352.57,60.012,1554734704,"179051228000119","174011545737251",30.91,12.00,0,331.23,373.61,50.8,47.1,0.402,61211.9,61211.9,14984,0,0,0,L,46974696,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554734735,362553.00
04/08/2019 11:00,2,1.801,ACTIVE,213.74,351.37,60.017,1554735604,"201051344000579","174011545737251",31.19,11.30,0,329.13,373.91,56.9,53.0,0.464,1273722.3,1273722.3,15348,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735605,362554.00
04/08/2019 11:00,2,1.838,ACTIVE,213.51,349.26,60.017,1554735604,"201051344001025","174011545737251",31.01,11.30,0,327.32,374.81,57.7,53.8,0.460,1256137.8,1256137.8,23274,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735606,362555.00
04/08/2019 11:00,2,1.816,ACTIVE,213.29,349.86,60.006,1554735604,"201051344001093","174011545737251",30.89,11.30,0,327.02,374.21,56.9,52.9,0.446,1240211.3,1240211.3,23306,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735607,362556.00
04/08/2019 11:00,2,1.779,ACTIVE,213.51,350.47,60.012,1554735604,"201051344000458","174011545737251",30.89,11.30,0,327.62,373.01,55.7,51.8,0.464,1257068.6,1257068.6,15094,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735608,362557.00
04/08/2019 11:00,2,1.846,ACTIVE,213.06,348.66,60.001,1554735604,"201051344000890","174011545737251",30.67,12.70,0,326.72,373.61,57.4,53.4,0.455,1254731.8,1254731.8,23224,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735609,362558.00
04/08/2019 11:00,2,1.820,ACTIVE,213.29,347.16,60.043,1554735604,"201051344000988","174011545737251",20.20,10.00,0,329.43,362.79,37.3,34.0,0.296,971537.7,971537.7,15415,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735610,362559.00
04/08/2019 11:00,2,1.799,ACTIVE,213.96,350.17,60.033,1554735604,"201051344000582","174011545737251",30.65,10.70,0,326.12,373.01,55.9,52.1,0.446,1233910.8,1233910.8,23196,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735611,362560.00
04/08/2019 11:00,2,1.814,ACTIVE,213.29,349.86,60.001,1554735604,"201051344000868","174011545737251",30.75,9.70,0,326.72,373.31,56.5,52.6,0.455,1242185.8,1242185.8,47146,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735612,362561.00
04/08/2019 11:00,2,1.781,ACTIVE,213.96,351.67,60.028,1554735604,"201051344000576","174011545737251",30.87,10.00,0,328.22,374.51,55.7,51.8,0.455,1260373.8,1260373.8,19177,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735613,362562.00
04/08/2019 11:00,2,1.799,ACTIVE,213.51,350.47,60.012,1554735604,"201051344001158","174011545737251",30.59,10.30,0,326.12,373.61,55.8,51.9,0.460,1237204.7,1237204.7,15404,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735614,362563.00
04/08/2019 11:00,2,1.773,ACTIVE,213.51,349.86,60.012,1554735604,"201051344000917","174011545737251",30.89,12.30,0,327.02,373.61,55.5,51.7,0.455,1252015.0,1252015.0,23073,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735614,362564.00
04/08/2019 11:00,2,1.830,ACTIVE,213.29,344.45,60.028,1554735604,"201051344000417","174011545737251",20.20,12.70,0,327.32,359.48,37.5,34.3,0.296,1006165.5,1006165.5,23264,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735615,362565.00
04/08/2019 11:00,2,1.809,ACTIVE,213.29,351.07,60.043,1554735604,"201051344000685","174011545737251",30.55,11.70,0,326.72,373.01,56.0,52.2,0.482,1256553.8,1256553.8,23286,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735616,362566.00
04/08/2019 11:00,2,1.834,ACTIVE,213.51,350.17,60.012,1554735604,"201051344000651","174011545737251",30.75,10.70,0,328.82,373.61,57.2,53.3,0.455,1249283.8,1249283.8,23258,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735617,362567.00
04/08/2019 11:00,2,1.822,ACTIVE,212.38,347.76,60.006,1554735604,"201051344000594","174011545737251",30.75,13.30,0,326.42,374.81,56.8,52.9,0.451,1263092.6,1263092.6,47087,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735618,362568.00
04/08/2019 11:00,2,1.793,ACTIVE,213.51,351.67,60.017,1554735604,"201051344000469","174011545737251",31.05,9.00,0,327.32,376.01,56.4,52.5,0.464,1241721.7,1241721.7,15380,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735619,362569.00
04/08/2019 11:00,2,1.836,ACTIVE,213.51,351.67,60.043,1554735604,"201051344000585","174011545737251",31.21,11.00,0,326.72,374.21,58.1,54.1,0.464,1262341.2,1262341.2,23315,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735620,362570.00
04/08/2019 11:00,2,1.799,ACTIVE,213.96,351.97,59.996,1554735604,"201051344000853","174011545737251",30.81,11.30,0,332.73,373.91,56.1,52.3,0.442,1265114.9,1265114.9,14979,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735621,362571.00
04/08/2019 11:00,2,1.779,ACTIVE,213.29,349.86,60.012,1554735604,"201051344001145","174011545737251",30.83,10.70,0,327.62,374.51,55.6,51.8,0.455,1264881.3,1264881.3,23231,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735622,362572.00
04/08/2019 11:00,2,1.818,ACTIVE,213.29,350.47,60.022,1554735604,"201051344000438","174011545737251",31.01,12.00,0,327.62,375.71,57.1,53.2,0.468,1257605.1,1257605.1,23267,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735623,362573.00
04/08/2019 11:00,2,1.822,ACTIVE,213.29,348.66,60.001,1554735604,"201051344001135","174011545737251",30.83,12.00,0,326.72,374.51,57.0,53.1,0.451,1244547.7,1244547.7,23220,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735624,362574.00
04/08/2019 11:00,2,1.770,ACTIVE,213.74,349.86,60.006,1554735604,"201051344000983","174011545737251",31.01,11.30,0,327.62,375.11,55.6,51.7,0.460,1263269.0,1263269.0,14979,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735625,362575.00
04/08/2019 11:00,2,1.795,ACTIVE,213.51,349.86,60.012,1554735604,"201051344001203","174011545737251",31.21,12.70,0,329.13,373.91,56.8,52.9,0.464,1252279.5,1252279.5,23272,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735626,362576.00
04/08/2019 11:00,2,1.740,ACTIVE,213.06,352.27,60.017,1554735604,"201051344001230","174011545737251",31.35,11.70,0,326.42,374.51,55.4,51.5,0.451,1249250.1,1249250.1,23090,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735627,362577.00
04/08/2019 11:00,2,1.799,ACTIVE,213.06,349.86,60.017,1554735604,"201051344000646","174011545737251",30.81,11.70,0,326.42,373.01,56.2,52.3,0.468,1242221.2,1242221.2,23240,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735628,362578.00
04/08/2019 11:00,2,1.789,ACTIVE,213.51,350.17,60.012,1554735604,"201051344000867","174011545737251",30.97,11.00,0,327.32,373.91,56.2,52.3,0.446,1240510.6,1240510.6,47167,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735629,362579.00
04/08/2019 11:00,2,1.785,ACTIVE,213.74,351.07,60.017,1554735604,"201051344000633","174011545737251",30.95,13.30,0,330.03,373.01,56.0,52.1,0.455,1239347.5,1239347.5,47213,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735630,362580.00
04/08/2019 11:00,2,1.814,ACTIVE,213.06,349.26,60.022,1554735604,"201051344000955","174011545737251",31.01,13.00,0,327.32,373.61,57.0,53.1,0.460,1262017.2,1262017.2,23261,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735630,362581.00
04/08/2019 11:00,2,1.766,ACTIVE,213.51,349.86,60.017,1554735604,"201051344000648","174011545737251",30.95,9.70,0,327.62,373.01,55.4,51.5,0.438,1253191.7,1253191.7,46722,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735631,362582.00
04/08/2019 11:00,2,1.797,ACTIVE,213.96,351.07,60.022,1554735604,"201051344000645","174011545737251",30.61,10.30,0,328.82,374.21,55.8,51.9,0.451,1257985.3,1257985.3,46683,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735632,362583.00
04/08/2019 11:00,2,1.795,ACTIVE,213.51,350.77,60.033,1554735604,"201051344000569","174011545737251",30.85,10.30,0,326.72,375.41,56.1,52.3,0.464,1274022.8,1274022.8,14898,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735633,362584.00
04/08/2019 11:00,2,1.848,ACTIVE,213.96,355.58,60.012,1554735604,"179051228000119","174011545737251",31.01,12.70,0,331.53,376.62,58.0,54.1,0.468,61224.2,61224.2,14985,0,0,0,L,46974696,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554735634,362585.00
04/08/2019 11:15,2,1.857,ACTIVE,213.51,349.86,59.975,1554736504,"201051344000579","174011545737251",30.57,12.00,0,330.63,377.52,57.5,53.5,0.464,1273735.4,1273735.4,15349,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736506,362586.00
04/08/2019 11:15,2,1.854,ACTIVE,213.29,349.86,59.964,1554736504,"201051344001025","174011545737251",31.05,12.00,0,330.33,378.72,58.4,54.4,0.460,1256151.2,1256151.2,23275,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736506,362587.00
04/08/2019 11:15,2,1.832,ACTIVE,213.51,350.47,60.006,1554736504,"201051344001093","174011545737251",30.93,11.70,0,331.23,376.62,57.4,53.5,0.455,1240224.4,1240224.4,23307,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736507,362588.00
04/08/2019 11:15,2,1.820,ACTIVE,213.51,350.17,60.006,1554736504,"201051344000458","174011545737251",30.63,12.00,0,330.03,376.92,56.5,52.6,0.468,1257081.5,1257081.5,15095,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736508,362589.00
