ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 11:15,2,1.848,ACTIVE,213.06,350.17,59.985,1554736504,"201051344000890","174011545737251",31.09,13.30,0,328.82,375.71,58.2,54.2,0.464,1254745.1,1254745.1,23225,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736509,362590.00
04/08/2019 11:15,2,1.879,ACTIVE,213.29,346.56,59.975,1554736504,"201051344000988","174011545737251",19.84,10.30,0,330.33,366.40,37.8,34.6,0.309,971546.1,971546.1,15416,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736510,362591.00
04/08/2019 11:15,2,1.828,ACTIVE,213.74,351.07,59.938,1554736504,"201051344000582","174011545737251",30.59,11.00,0,329.73,376.31,56.7,52.8,0.460,1233923.7,1233923.7,23197,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736511,362592.00
04/08/2019 11:15,2,1.855,ACTIVE,213.06,350.17,59.975,1554736504,"201051344000868","174011545737251",30.55,10.00,0,327.62,377.22,57.5,53.6,0.464,1242198.9,1242198.9,47147,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736512,362593.00
04/08/2019 11:15,2,1.803,ACTIVE,213.74,350.77,59.990,1554736504,"201051344000576","174011545737251",31.01,10.30,0,328.22,378.12,56.6,52.7,0.464,1260386.7,1260386.7,19178,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736513,362594.00
04/08/2019 11:15,2,1.824,ACTIVE,213.51,350.47,59.964,1554736504,"201051344001158","174011545737251",30.71,10.70,0,328.22,377.82,56.8,52.8,0.468,1237217.6,1237217.6,15405,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736514,362595.00
04/08/2019 11:15,2,1.793,ACTIVE,213.51,351.37,60.033,1554736504,"201051344000917","174011545737251",30.95,13.00,0,328.82,374.51,56.2,52.4,0.455,1252027.8,1252027.8,23074,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736515,362596.00
04/08/2019 11:15,2,1.848,ACTIVE,213.29,344.76,60.043,1554736504,"201051344000417","174011545737251",20.32,13.30,0,329.73,362.49,38.0,34.8,0.301,1006174.0,1006174.0,23265,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736516,362597.00
04/08/2019 11:15,2,1.848,ACTIVE,213.29,351.97,59.969,1554736504,"201051344000685","174011545737251",30.45,12.00,0,329.73,375.71,57.0,53.1,0.482,1256566.7,1256566.7,23287,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736517,362598.00
04/08/2019 11:15,2,1.873,ACTIVE,213.51,351.67,59.990,1554736504,"201051344000651","174011545737251",30.63,11.00,0,331.23,376.92,58.1,54.2,0.473,1249297.0,1249297.0,23259,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736518,362599.00
04/08/2019 11:15,2,1.859,ACTIVE,212.83,348.66,60.017,1554736504,"201051344000594","174011545737251",30.73,13.70,0,325.52,377.22,58.0,54.0,0.451,1263105.8,1263105.8,47088,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736519,362600.00
04/08/2019 11:15,2,1.844,ACTIVE,213.74,350.77,59.996,1554736504,"201051344000469","174011545737251",30.81,9.30,0,329.43,378.42,57.6,53.7,0.482,1241734.8,1241734.8,15381,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736520,362601.00
04/08/2019 11:15,2,1.896,ACTIVE,213.51,351.37,60.001,1554736504,"201051344000585","174011545737251",30.81,11.70,0,330.33,377.22,59.2,55.2,0.473,1262354.6,1262354.6,23316,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736521,362602.00
04/08/2019 11:15,2,1.828,ACTIVE,214.19,351.07,60.006,1554736504,"201051344000853","174011545737251",31.01,12.00,0,331.53,380.82,57.4,53.5,0.451,1265127.9,1265127.9,14980,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736521,362603.00
04/08/2019 11:15,2,1.818,ACTIVE,213.29,350.47,59.953,1554736504,"201051344001145","174011545737251",30.77,11.30,0,330.63,376.62,56.7,52.8,0.464,1264894.2,1264894.2,23232,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736522,362604.00
04/08/2019 11:15,2,1.861,ACTIVE,213.51,351.37,60.001,1554736504,"201051344000438","174011545737251",30.87,12.30,0,330.93,377.82,58.2,54.3,0.468,1257618.3,1257618.3,23268,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736523,362605.00
04/08/2019 11:15,2,1.861,ACTIVE,213.29,350.17,59.996,1554736504,"201051344001135","174011545737251",30.79,12.70,0,328.52,375.41,58.0,54.1,0.451,1244560.9,1244560.9,23221,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736524,362606.00
04/08/2019 11:15,2,1.836,ACTIVE,213.51,349.86,60.001,1554736504,"201051344000983","174011545737251",30.63,12.00,0,330.63,376.31,57.0,53.0,0.468,1263281.8,1263281.8,14980,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736525,362607.00
04/08/2019 11:15,2,1.871,ACTIVE,213.74,351.07,59.975,1554736504,"201051344001203","174011545737251",30.53,13.30,0,332.13,376.92,57.9,54.0,0.473,1252292.7,1252292.7,23273,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736526,362608.00
04/08/2019 11:15,2,1.828,ACTIVE,213.29,349.56,59.980,1554736504,"201051344001230","174011545737251",30.47,12.00,0,327.32,375.11,56.5,52.6,0.455,1249262.9,1249262.9,23091,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736527,362609.00
04/08/2019 11:15,2,1.855,ACTIVE,213.06,351.07,59.996,1554736504,"201051344000646","174011545737251",30.40,12.30,0,328.22,376.01,57.2,53.3,0.473,1242234.2,1242234.2,23241,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736528,362610.00
04/08/2019 11:15,2,1.834,ACTIVE,213.29,348.96,60.017,1554736504,"201051344000867","174011545737251",30.89,11.30,0,328.22,376.62,57.4,53.5,0.460,1240523.7,1240523.7,47168,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736529,362611.00
04/08/2019 11:15,2,1.852,ACTIVE,213.51,350.47,60.017,1554736504,"201051344000633","174011545737251",30.45,14.70,0,331.23,376.01,57.1,53.2,0.451,1239360.4,1239360.4,47214,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736530,362612.00
04/08/2019 11:15,2,1.867,ACTIVE,212.83,349.86,59.996,1554736504,"201051344000955","174011545737251",30.85,13.70,0,328.82,376.62,58.3,54.4,0.468,1262030.4,1262030.4,23262,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736531,362613.00
04/08/2019 11:15,2,1.812,ACTIVE,213.29,350.17,60.017,1554736504,"201051344000648","174011545737251",30.87,10.00,0,330.03,376.62,56.7,52.8,0.464,1253204.5,1253204.5,46723,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736532,362614.00
04/08/2019 11:15,2,1.820,ACTIVE,213.74,349.86,60.022,1554736504,"201051344000645","174011545737251",30.93,11.00,0,329.73,377.82,57.1,53.2,0.455,1257998.2,1257998.2,46684,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736533,362615.00
04/08/2019 11:15,2,1.826,ACTIVE,213.29,349.56,59.996,1554736504,"201051344000569","174011545737251",31.03,10.70,0,328.52,377.22,57.4,53.5,0.468,1274035.8,1274035.8,14899,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736534,362616.00
04/08/2019 11:15,2,1.879,ACTIVE,213.74,354.67,59.980,1554736504,"179051228000119","174011545737251",31.15,12.70,0,332.73,383.83,59.3,55.3,0.482,61237.7,61237.7,14986,0,0,0,L,46974696,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554736534,362617.00
04/08/2019 11:30,2,1.879,ACTIVE,213.51,351.37,60.006,1554737405,"201051344000579","174011545737251",30.83,12.70,0,328.82,382.33,58.7,54.7,0.477,1273749.3,1273749.3,15350,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737406,362618.00
04/08/2019 11:30,2,1.891,ACTIVE,212.83,350.47,60.006,1554737405,"201051344001025","174011545737251",31.05,12.70,0,329.13,385.03,59.5,55.5,0.473,1256165.2,1256165.2,23276,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737407,362619.00
04/08/2019 11:30,2,1.873,ACTIVE,213.06,351.67,60.022,1554737405,"201051344001093","174011545737251",30.77,12.30,0,331.53,382.63,58.5,54.5,0.460,1240238.2,1240238.2,23308,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737408,362620.00
04/08/2019 11:30,2,1.848,ACTIVE,213.06,349.86,60.001,1554737405,"201051344000458","174011545737251",30.83,12.30,0,325.82,381.42,57.7,53.8,0.477,1257095.1,1257095.1,15096,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737409,362621.00
04/08/2019 11:30,2,1.912,ACTIVE,212.61,350.77,59.996,1554737405,"201051344000890","174011545737251",30.61,14.00,0,327.62,382.63,59.4,55.4,0.477,1254759.1,1254759.1,23226,0,0,0,L,1122011218,1,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737410,362622.00
04/08/2019 11:30,2,1.912,ACTIVE,213.29,346.86,60.022,1554737405,"201051344000988","174011545737251",20.04,11.00,0,321.31,369.10,38.8,35.5,0.318,971555.0,971555.0,15417,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737412,362623.00
04/08/2019 11:30,2,1.865,ACTIVE,213.51,352.27,60.001,1554737405,"201051344000582","174011545737251",30.73,11.30,0,326.72,385.33,58.1,54.1,0.473,1233937.3,1233937.3,23198,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737413,362624.00
04/08/2019 11:30,2,1.904,ACTIVE,212.83,350.77,60.038,1554737405,"201051344000868","174011545737251",30.57,10.30,0,327.02,382.93,59.0,55.0,0.477,1242212.7,1242212.7,47148,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737413,362625.00
04/08/2019 11:30,2,1.848,ACTIVE,213.74,351.97,60.017,1554737405,"201051344000576","174011545737251",31.07,10.70,0,331.23,381.73,58.2,54.2,0.477,1260400.3,1260400.3,19179,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737414,362626.00
04/08/2019 11:30,2,1.895,ACTIVE,213.51,350.47,60.022,1554737405,"201051344001158","174011545737251",30.40,11.30,0,329.43,382.33,58.4,54.4,0.482,1237231.2,1237231.2,15406,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737415,362627.00
04/08/2019 11:30,2,1.842,ACTIVE,213.29,351.97,60.017,1554737405,"201051344000917","174011545737251",30.99,13.70,0,330.33,381.73,57.9,53.9,0.455,1252041.4,1252041.4,23075,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737416,362628.00
04/08/2019 11:30,2,1.943,ACTIVE,213.06,346.26,60.028,1554737405,"201051344000417","174011545737251",19.84,14.00,0,323.11,366.70,39.1,35.8,0.314,1006182.9,1006182.9,23266,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737417,362629.00
04/08/2019 11:30,2,1.896,ACTIVE,212.83,352.57,60.028,1554737405,"201051344000685","174011545737251",30.53,12.30,0,327.92,383.83,58.6,54.7,0.504,1256580.4,1256580.4,23288,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737418,362630.00
04/08/2019 11:30,2,1.906,ACTIVE,213.29,352.27,60.012,1554737405,"201051344000651","174011545737251",30.99,11.30,0,330.33,382.03,59.9,55.9,0.482,1249310.9,1249310.9,23260,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737419,362631.00
04/08/2019 11:30,2,1.898,ACTIVE,212.83,350.47,60.033,1554737405,"201051344000594","174011545737251",31.01,14.00,0,324.62,382.33,59.7,55.7,0.477,1263119.7,1263119.7,47089,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737420,362632.00
04/08/2019 11:30,2,1.893,ACTIVE,213.51,351.97,60.001,1554737405,"201051344000469","174011545737251",30.95,9.70,0,328.52,381.73,59.4,55.4,0.504,1241748.6,1241748.6,15382,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737421,362633.00
04/08/2019 11:30,2,1.959,ACTIVE,213.29,352.57,60.022,1554737405,"201051344000585","174011545737251",30.75,12.00,0,330.63,384.43,61.0,57.0,0.495,1262368.8,1262368.8,23317,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737422,362634.00
04/08/2019 11:30,2,1.861,ACTIVE,213.96,352.57,60.033,1554737405,"201051344000853","174011545737251",31.37,12.30,0,330.03,381.12,59.2,55.2,0.473,1265141.7,1265141.7,14981,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737423,362635.00
04/08/2019 11:30,2,1.875,ACTIVE,213.06,351.97,59.980,1554737405,"201051344001145","174011545737251",30.67,12.00,0,329.13,382.63,58.3,54.3,0.482,1264907.8,1264907.8,23233,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737424,362636.00
04/08/2019 11:30,2,1.906,ACTIVE,213.06,352.57,60.022,1554737405,"201051344000438","174011545737251",31.09,13.00,0,329.13,383.23,60.1,56.1,0.495,1257632.3,1257632.3,23269,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737425,362637.00
04/08/2019 11:30,2,1.920,ACTIVE,213.06,351.07,60.028,1554737405,"201051344001135","174011545737251",30.77,13.30,0,327.92,380.82,59.9,55.9,0.477,1244574.8,1244574.8,23222,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737425,362638.00
04/08/2019 11:30,2,1.871,ACTIVE,213.29,350.47,60.038,1554737405,"201051344000983","174011545737251",31.05,12.70,0,329.43,380.52,58.9,54.9,0.486,1263295.5,1263295.5,14981,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737426,362639.00
04/08/2019 11:30,2,1.928,ACTIVE,213.29,351.97,60.017,1554737405,"201051344001203","174011545737251",30.65,14.00,0,330.33,382.63,59.9,55.9,0.486,1252306.6,1252306.6,23274,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737427,362640.00
04/08/2019 11:30,2,1.865,ACTIVE,212.83,350.77,60.012,1554737405,"201051344001230","174011545737251",30.79,12.70,0,325.82,381.73,58.2,54.2,0.477,1249276.5,1249276.5,23092,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737428,362641.00
04/08/2019 11:30,2,1.887,ACTIVE,212.83,351.97,60.017,1554737405,"201051344000646","174011545737251",31.01,12.70,0,328.52,381.42,59.3,55.3,0.482,1242247.9,1242247.9,23242,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737429,362642.00
04/08/2019 11:30,2,1.904,ACTIVE,213.29,350.47,60.043,1554737405,"201051344000867","174011545737251",30.73,12.00,0,324.02,380.22,59.3,55.3,0.477,1240537.4,1240537.4,47169,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737430,362643.00
04/08/2019 11:30,2,1.887,ACTIVE,213.51,351.97,60.038,1554737405,"201051344000633","174011545737251",30.97,15.80,0,328.52,380.82,59.2,55.2,0.473,1239374.1,1239374.1,47215,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737431,362644.00
04/08/2019 11:30,2,1.928,ACTIVE,212.61,351.07,60.022,1554737405,"201051344000955","174011545737251",30.85,14.70,0,327.32,382.33,60.2,56.2,0.482,1262044.4,1262044.4,23263,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737432,362645.00
04/08/2019 11:30,2,1.885,ACTIVE,213.29,351.37,60.028,1554737405,"201051344000648","174011545737251",30.69,10.70,0,329.43,381.73,58.6,54.6,0.477,1253218.1,1253218.1,46724,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737433,362646.00
04/08/2019 11:30,2,1.898,ACTIVE,213.74,351.37,60.001,1554737405,"201051344000645","174011545737251",30.69,11.30,0,326.42,380.82,59.0,55.1,0.477,1258011.9,1258011.9,46685,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737434,362647.00
04/08/2019 11:30,2,1.914,ACTIVE,213.51,351.07,60.038,1554737405,"201051344000569","174011545737251",30.67,11.00,0,329.43,382.63,59.5,55.5,0.486,1274049.6,1274049.6,14900,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737435,362648.00
04/08/2019 11:30,2,1.959,ACTIVE,213.74,356.18,60.022,1554737405,"179051228000119","174011545737251",30.93,13.30,0,327.02,385.33,61.4,57.3,0.504,61251.9,61251.9,14987,0,0,0,L,46974696,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554737436,362649.00
04/08/2019 11:45,2,2.703,ACTIVE,214.64,346.56,60.022,1554738304,"201051344000579","174011545737251",30.73,15.50,0,332.13,389.54,84.2,79.3,0.389,1273766.8,1273766.8,15351,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738305,362650.00
04/08/2019 11:45,2,2.738,ACTIVE,213.74,343.85,60.017,1554738304,"201051344001025","174011545737251",30.93,15.30,0,330.33,390.44,85.8,80.9,0.389,1256183.1,1256183.1,23277,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738306,362651.00
04/08/2019 11:45,2,2.654,ACTIVE,213.74,346.56,59.959,1554738304,"201051344001093","174011545737251",31.13,13.70,0,332.13,388.64,83.7,78.8,0.376,1240255.7,1240255.7,23309,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738307,362652.00
04/08/2019 11:45,2,2.672,ACTIVE,214.64,346.26,60.028,1554738304,"201051344000458","174011545737251",30.55,15.30,0,331.53,388.34,82.7,77.9,0.380,1257112.4,1257112.4,15097,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738308,362653.00
04/08/2019 11:45,2,2.732,ACTIVE,213.06,343.25,60.059,1554738304,"201051344000890","174011545737251",30.55,16.00,0,330.03,388.94,84.6,79.7,0.389,1254776.8,1254776.8,23227,0,0,0,L,1122011218,1,122.68,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738309,362654.00
04/08/2019 11:45,2,2.711,ACTIVE,214.64,353.17,60.038,1554738304,"201051344000988","174011545737251",20.18,11.70,0,331.53,379.62,55.4,51.6,0.464,971566.5,971566.5,15418,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738310,362655.00
04/08/2019 11:45,2,2.684,ACTIVE,214.19,345.36,60.038,1554738304,"201051344000582","174011545737251",30.51,13.30,0,330.33,389.54,83.0,78.1,0.380,1233954.6,1233954.6,23199,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738311,362656.00
04/08/2019 11:45,2,2.717,ACTIVE,213.96,345.96,60.012,1554738304,"201051344000868","174011545737251",30.53,12.00,0,329.73,388.04,84.0,79.2,0.384,1242230.3,1242230.3,47149,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738312,362657.00
04/08/2019 11:45,2,2.654,ACTIVE,214.87,348.36,60.001,1554738304,"201051344000576","174011545737251",30.83,12.70,0,332.13,388.94,82.9,78.1,0.380,1260417.6,1260417.6,19180,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738313,362658.00
04/08/2019 11:45,2,2.676,ACTIVE,214.64,347.46,60.017,1554738304,"201051344001158","174011545737251",30.71,13.30,0,331.83,388.94,83.2,78.4,0.389,1237248.6,1237248.6,15407,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738314,362659.00
04/08/2019 11:45,2,2.631,ACTIVE,213.74,343.85,60.033,1554738304,"201051344000917","174011545737251",30.85,15.80,0,328.82,388.64,82.2,77.4,0.376,1252058.6,1252058.6,23076,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738315,362660.00
04/08/2019 11:45,2,2.732,ACTIVE,213.51,348.96,60.043,1554738304,"201051344000417","174011545737251",19.88,15.00,0,327.02,374.81,55.0,51.2,0.460,1006194.3,1006194.3,23267,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738316,362661.00
04/08/2019 11:45,2,2.695,ACTIVE,213.29,344.45,60.033,1554738304,"201051344000685","174011545737251",30.49,14.70,0,332.13,388.64,83.3,78.5,0.402,1256597.8,1256597.8,23289,0,0,0,L,1122011218,1,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738317,362662.00
04/08/2019 11:45,2,2.738,ACTIVE,213.96,344.45,60.012,1554738304,"201051344000651","174011545737251",30.59,14.00,0,332.43,389.84,84.8,80.0,0.384,1249328.7,1249328.7,23261,0,0,0,L,1122011218,1,123.36,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738318,362663.00
04/08/2019 11:45,2,2.703,ACTIVE,213.74,346.26,60.012,1554738304,"201051344000594","174011545737251",30.85,16.70,0,329.13,387.14,84.5,79.6,0.371,1263137.4,1263137.4,47090,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738319,362664.00
04/08/2019 11:45,2,2.674,ACTIVE,214.64,346.86,60.022,1554738304,"201051344000469","174011545737251",31.09,11.70,0,331.23,389.24,84.2,79.4,0.407,1241766.3,1241766.3,15383,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738321,362665.00
04/08/2019 11:45,2,2.758,ACTIVE,213.96,344.76,60.028,1554738304,"201051344000585","174011545737251",30.83,14.30,0,331.83,389.54,86.2,81.2,0.393,1262386.9,1262386.9,23318,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738322,362666.00
04/08/2019 11:45,2,2.658,ACTIVE,215.09,348.36,60.012,1554738304,"201051344000853","174011545737251",31.19,13.30,0,333.03,391.94,84.0,79.2,0.389,1265159.3,1265159.3,14982,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738323,362667.00
04/08/2019 11:45,2,2.623,ACTIVE,213.29,343.85,60.012,1554738304,"201051344001145","174011545737251",30.99,13.30,0,330.33,388.64,82.4,77.6,0.376,1264925.1,1264925.1,23234,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738324,362668.00
04/08/2019 11:45,2,2.699,ACTIVE,213.51,344.45,60.028,1554738304,"201051344000438","174011545737251",30.95,15.30,0,330.93,390.14,84.6,79.7,0.393,1257650.1,1257650.1,23270,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738325,362669.00
04/08/2019 11:45,2,2.695,ACTIVE,213.51,343.55,60.033,1554738304,"201051344001135","174011545737251",30.89,16.00,0,329.73,389.54,84.4,79.5,0.376,1244592.6,1244592.6,23223,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738326,362670.00
04/08/2019 11:45,2,2.621,ACTIVE,214.64,347.76,59.985,1554738304,"201051344000983","174011545737251",31.33,15.30,0,330.93,387.74,83.2,78.3,0.393,1263313.0,1263313.0,14982,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738327,362671.00
04/08/2019 11:45,2,2.721,ACTIVE,213.96,344.45,60.017,1554738304,"201051344001203","174011545737251",30.73,16.70,0,332.13,390.14,84.7,79.8,0.380,1252324.4,1252324.4,23275,0,0,0,L,1122011218,1,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738327,362672.00
04/08/2019 11:45,2,2.637,ACTIVE,213.06,343.25,60.028,1554738304,"201051344001230","174011545737251",30.81,14.70,0,329.43,387.14,82.3,77.5,0.376,1249293.8,1249293.8,23093,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738328,362673.00
04/08/2019 11:45,2,2.695,ACTIVE,213.06,344.15,60.017,1554738304,"201051344000646","174011545737251",30.63,15.30,0,329.13,389.24,83.6,78.8,0.389,1242265.5,1242265.5,23243,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738329,362674.00
04/08/2019 11:45,2,2.676,ACTIVE,214.19,345.36,59.996,1554738304,"201051344000867","174011545737251",30.85,14.00,0,330.03,387.74,83.6,78.8,0.376,1240555.0,1240555.0,47170,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738330,362675.00
04/08/2019 11:45,2,2.660,ACTIVE,214.41,349.26,60.001,1554738304,"201051344000633","174011545737251",30.95,17.80,0,331.23,391.34,83.5,78.6,0.371,1239391.7,1239391.7,47216,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738331,362676.00
04/08/2019 11:45,2,2.703,ACTIVE,213.51,345.06,59.996,1554738304,"201051344000955","174011545737251",30.97,16.70,0,329.43,388.04,84.8,80.0,0.384,1262062.3,1262062.3,23264,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738332,362677.00
04/08/2019 11:45,2,2.635,ACTIVE,214.41,345.96,60.033,1554738304,"201051344000648","174011545737251",30.91,12.70,0,331.83,388.34,82.5,77.7,0.380,1253235.5,1253235.5,46725,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738333,362678.00
04/08/2019 11:45,2,2.691,ACTIVE,214.64,347.16,60.017,1554738304,"201051344000645","174011545737251",30.57,13.70,0,332.43,388.64,83.4,78.6,0.371,1258029.5,1258029.5,46686,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738334,362679.00
04/08/2019 11:45,2,2.668,ACTIVE,214.41,345.96,60.012,1554738304,"201051344000569","174011545737251",30.99,13.30,0,331.53,388.64,83.7,78.9,0.380,1274067.2,1274067.2,14901,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738335,362680.00
04/08/2019 11:45,2,2.721,ACTIVE,214.87,351.67,60.001,1554738304,"179051228000119","174011545737251",31.11,16.00,0,331.83,393.45,85.8,80.8,0.398,61270.1,61270.1,14988,0,0,0,L,46974696,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554738336,362681.00
04/08/2019 12:00,2,2.605,ACTIVE,216.22,349.56,59.996,1554739204,"201051344000579","174011545737251",30.57,16.70,0,333.63,376.62,80.7,75.9,0.362,1273788.1,1273788.1,15352,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739206,362682.00
04/08/2019 12:00,2,2.625,ACTIVE,216.00,348.06,60.033,1554739204,"201051344001025","174011545737251",30.85,17.30,0,330.33,376.31,82.1,77.3,0.367,1256204.8,1256204.8,23278,0,0,0,L,1122011218,1,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739206,362683.00
04/08/2019 12:00,2,2.547,ACTIVE,216.22,349.86,59.975,1554739204,"201051344001093","174011545737251",30.87,15.80,0,332.13,376.92,79.6,74.9,0.358,1240276.8,1240276.8,23310,0,0,0,L,1122011218,1,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739207,362684.00
04/08/2019 12:00,2,2.543,ACTIVE,216.00,349.86,60.006,1554739204,"201051344000458","174011545737251",30.81,17.30,0,333.33,376.01,79.4,74.7,0.371,1257133.4,1257133.4,15098,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739208,362685.00
04/08/2019 12:00,2,2.611,ACTIVE,215.77,348.96,60.033,1554739204,"201051344000890","174011545737251",30.51,18.30,0,328.22,376.62,80.7,76.0,0.367,1254798.2,1254798.2,23228,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739210,362686.00
04/08/2019 12:00,2,2.619,ACTIVE,216.00,355.28,60.028,1554739204,"201051344000988","174011545737251",20.02,13.00,0,332.13,386.53,53.1,49.4,0.442,971580.4,971580.4,15419,0,0,0,L,1122011218,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739211,362687.00
04/08/2019 12:00,2,2.580,ACTIVE,216.67,349.86,60.017,1554739204,"201051344000582","174011545737251",30.26,15.00,0,330.63,376.62,79.1,74.4,0.358,1233975.6,1233975.6,23200,0,0,0,L,1122011218,1,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739212,362688.00
04/08/2019 12:00,2,2.592,ACTIVE,215.54,349.26,59.996,1554739204,"201051344000868","174011545737251",30.71,13.70,0,332.13,374.81,80.6,75.9,0.362,1242251.6,1242251.6,47150,0,0,0,L,1122011218,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739213,362689.00
04/08/2019 12:00,2,2.566,ACTIVE,216.45,350.77,59.990,1554739204,"201051344000576","174011545737251",30.57,14.70,0,333.33,376.92,79.5,74.8,0.362,1260438.7,1260438.7,19181,0,0,0,L,1122011218,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739214,362690.00
04/08/2019 12:00,2,2.557,ACTIVE,216.22,349.56,60.022,1554739204,"201051344001158","174011545737251",30.67,15.00,0,333.03,376.31,79.5,74.8,0.367,1237269.7,1237269.7,15408,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739215,362691.00
04/08/2019 12:00,2,2.547,ACTIVE,216.22,349.26,60.001,1554739204,"201051344000917","174011545737251",30.36,18.00,0,330.63,376.01,78.3,73.7,0.345,1252079.4,1252079.4,23077,0,0,0,L,1122011218,1,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739215,362692.00
04/08/2019 12:00,2,2.607,ACTIVE,216.00,353.47,59.990,1554739204,"201051344000417","174011545737251",19.88,16.70,0,327.62,384.43,52.5,48.7,0.429,1006208.0,1006208.0,23268,0,0,0,L,1122011218,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739216,362693.00
04/08/2019 12:00,2,2.561,ACTIVE,216.00,349.56,60.017,1554739204,"201051344000685","174011545737251",30.61,16.00,0,330.93,376.62,79.5,74.8,0.384,1256618.9,1256618.9,23290,0,0,0,L,1122011218,1,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739217,362694.00
04/08/2019 12:00,2,2.635,ACTIVE,216.45,349.56,60.017,1554739204,"201051344000651","174011545737251",30.32,16.00,0,332.13,377.22,81.0,76.2,0.358,1249350.2,1249350.2,23262,0,0,0,L,1122011218,1,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739218,362695.00
04/08/2019 12:00,2,2.578,ACTIVE,215.32,349.56,59.990,1554739204,"201051344000594","174011545737251",30.87,19.00,0,328.82,373.61,80.7,76.0,0.362,1263158.8,1263158.8,47091,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739219,362696.00
04/08/2019 12:00,2,2.586,ACTIVE,216.22,349.86,60.028,1554739204,"201051344000469","174011545737251",30.75,13.30,0,332.73,376.92,80.6,75.9,0.380,1241787.6,1241787.6,15384,0,0,0,L,1122011218,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739220,362697.00
04/08/2019 12:00,2,2.660,ACTIVE,216.45,349.26,60.012,1554739204,"201051344000585","174011545737251",30.57,16.00,0,331.23,376.92,82.4,77.6,0.367,1262408.8,1262408.8,23319,0,0,0,L,1122011218,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739221,362698.00
04/08/2019 12:00,2,2.557,ACTIVE,216.67,350.47,60.006,1554739204,"201051344000853","174011545737251",30.95,16.00,0,333.63,377.22,80.1,75.4,0.358,1265180.6,1265180.6,14983,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739222,362699.00
04/08/2019 12:00,2,2.541,ACTIVE,216.00,348.96,59.980,1554739204,"201051344001145","174011545737251",30.51,15.80,0,330.93,375.41,78.6,73.9,0.358,1264945.9,1264945.9,23235,0,0,0,L,1122011218,1,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739223,362700.00
04/08/2019 12:00,2,2.594,ACTIVE,216.22,348.96,60.022,1554739204,"201051344000438","174011545737251",30.67,17.00,0,331.53,376.62,80.6,75.9,0.371,1257671.4,1257671.4,23271,0,0,0,L,1122011218,1,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739224,362701.00
04/08/2019 12:00,2,2.604,ACTIVE,215.77,348.36,60.022,1554739204,"201051344001135","174011545737251",30.57,18.30,0,330.93,376.31,80.6,75.9,0.354,1244613.9,1244613.9,23224,0,0,0,L,1122011218,1,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739225,362702.00
04/08/2019 12:00,2,2.535,ACTIVE,216.00,349.56,59.996,1554739204,"201051344000983","174011545737251",30.95,17.00,0,331.23,374.51,79.5,74.8,0.362,1263334.0,1263334.0,14983,0,0,0,L,1122011218,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739226,362703.00
04/08/2019 12:00,2,2.590,ACTIVE,216.22,349.56,59.975,1554739204,"201051344001203","174011545737251",30.73,19.00,0,332.43,376.92,80.6,75.9,0.362,1252345.9,1252345.9,23276,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739227,362704.00
04/08/2019 12:00,2,2.529,ACTIVE,215.77,348.06,60.006,1554739204,"201051344001230","174011545737251",30.55,16.30,0,329.13,372.71,78.3,73.6,0.354,1249314.6,1249314.6,23094,0,0,0,L,1122011218,1,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739227,362705.00
04/08/2019 12:00,2,2.529,ACTIVE,215.54,347.76,60.012,1554739204,"201051344000646","174011545737251",31.03,17.80,0,328.82,374.51,79.5,74.8,0.367,1242286.7,1242286.7,23244,0,0,0,L,1122011218,1,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739228,362706.00
04/08/2019 12:00,2,2.572,ACTIVE,215.77,348.66,60.006,1554739204,"201051344000867","174011545737251",30.61,15.50,0,332.73,374.51,79.8,75.1,0.358,1240576.2,1240576.2,47171,0,0,0,L,1122011218,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739229,362707.00
04/08/2019 12:00,2,2.580,ACTIVE,216.22,351.07,60.017,1554739204,"201051344000633","174011545737251",30.34,21.00,0,333.03,376.62,79.4,74.7,0.354,1239412.8,1239412.8,47217,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739230,362708.00
04/08/2019 12:00,2,2.590,ACTIVE,215.54,348.36,60.017,1554739204,"201051344000955","174011545737251",30.73,18.30,0,331.53,373.91,80.7,75.9,0.358,1262083.7,1262083.7,23265,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739231,362709.00
04/08/2019 12:00,2,2.531,ACTIVE,216.00,348.66,60.012,1554739204,"201051344000648","174011545737251",30.57,15.00,0,333.33,375.71,78.4,73.7,0.362,1253256.3,1253256.3,46726,0,0,0,L,1122011218,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739232,362710.00
04/08/2019 12:00,2,2.557,ACTIVE,216.22,349.56,60.022,1554739204,"201051344000645","174011545737251",30.55,15.30,0,333.63,376.62,79.1,74.4,0.354,1258050.6,1258050.6,46687,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739233,362711.00
04/08/2019 12:00,2,2.545,ACTIVE,216.00,349.86,59.990,1554739204,"201051344000569","174011545737251",30.87,15.30,0,333.63,375.71,79.6,74.9,0.367,1274088.4,1274088.4,14902,0,0,0,L,1122011218,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739234,362712.00
04/08/2019 12:00,2,2.588,ACTIVE,216.22,354.37,60.028,1554739204,"179051228000119","174011545737251",31.01,17.80,0,334.24,377.82,81.3,76.6,0.380,61291.7,61291.7,14989,0,0,0,L,46974696,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554739235,362713.00
04/08/2019 12:15,2,2.109,ACTIVE,215.32,357.68,60.017,1554740104,"201051344000579","174011545737251",30.85,15.50,0,322.81,395.55,65.9,61.7,0.544,1273803.7,1273803.7,15353,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740105,362714.00
04/08/2019 12:15,2,2.143,ACTIVE,214.41,357.08,60.028,1554740104,"201051344001025","174011545737251",30.93,15.50,0,318.91,389.84,67.2,62.9,0.539,1256220.6,1256220.6,23279,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740106,362715.00
04/08/2019 12:15,2,2.084,ACTIVE,214.64,357.38,60.033,1554740104,"201051344001093","174011545737251",31.05,14.70,0,318.30,393.75,65.5,61.3,0.521,1240292.1,1240292.1,23311,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740107,362716.00
04/08/2019 12:15,2,2.107,ACTIVE,215.32,355.88,60.022,1554740104,"201051344000458","174011545737251",30.49,14.70,0,318.30,395.55,65.0,60.9,0.548,1257148.6,1257148.6,15099,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740108,362717.00
04/08/2019 12:15,2,2.166,ACTIVE,214.19,355.88,60.017,1554740104,"201051344000890","174011545737251",30.32,17.00,0,319.81,390.44,66.5,62.3,0.539,1254813.7,1254813.7,23229,0,0,0,L,1122011218,1,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740109,362718.00
04/08/2019 12:15,2,2.143,ACTIVE,215.09,352.57,60.028,1554740104,"201051344000988","174011545737251",20.06,12.70,0,334.84,379.92,43.5,40.1,0.349,971590.4,971590.4,15420,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740110,362719.00
04/08/2019 12:15,2,2.117,ACTIVE,215.09,358.58,60.028,1554740104,"201051344000582","174011545737251",30.40,13.70,0,318.61,395.25,65.2,61.0,0.530,1233990.8,1233990.8,23201,0,0,0,L,1122011218,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740111,362720.00
04/08/2019 12:15,2,2.141,ACTIVE,214.87,356.18,60.033,1554740104,"201051344000868","174011545737251",30.57,12.00,0,319.81,395.55,66.3,62.1,0.530,1242267.0,1242267.0,47151,0,0,0,L,1122011218,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740112,362721.00
04/08/2019 12:15,2,2.111,ACTIVE,215.54,357.38,60.017,1554740104,"201051344000576","174011545737251",30.63,13.00,0,320.41,396.15,65.5,61.3,0.539,1260453.9,1260453.9,19182,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740113,362722.00
04/08/2019 12:15,2,2.111,ACTIVE,215.32,356.48,60.022,1554740104,"201051344001158","174011545737251",30.69,14.00,0,320.71,396.15,65.6,61.4,0.544,1237285.0,1237285.0,15409,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740114,362723.00
04/08/2019 12:15,2,2.102,ACTIVE,214.64,357.38,60.012,1554740104,"201051344000917","174011545737251",30.59,16.00,0,322.21,391.34,65.1,60.9,0.535,1252094.4,1252094.4,23078,0,0,0,L,1122011218,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740115,362724.00
04/08/2019 12:15,2,2.133,ACTIVE,214.64,351.37,60.022,1554740104,"201051344000417","174011545737251",20.18,16.30,0,334.54,375.41,43.6,40.1,0.345,1006217.9,1006217.9,23269,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740116,362725.00
04/08/2019 12:15,2,2.113,ACTIVE,214.41,357.98,60.028,1554740104,"201051344000685","174011545737251",30.77,15.00,0,317.70,393.45,65.9,61.7,0.570,1256634.1,1256634.1,23291,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740117,362726.00
04/08/2019 12:15,2,2.166,ACTIVE,214.87,358.58,60.028,1554740104,"201051344000651","174011545737251",30.63,14.30,0,320.71,394.95,67.2,63.0,0.544,1249365.7,1249365.7,23263,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740118,362727.00
04/08/2019 12:15,2,2.152,ACTIVE,214.41,355.88,60.022,1554740104,"201051344000594","174011545737251",30.81,17.50,0,319.21,393.75,67.2,62.9,0.535,1263174.3,1263174.3,47092,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740119,362728.00
04/08/2019 12:15,2,2.148,ACTIVE,215.54,357.68,60.017,1554740104,"201051344000469","174011545737251",30.79,11.30,0,317.70,397.66,67.0,62.8,0.561,1241803.0,1241803.0,15385,0,0,0,L,1122011218,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740120,362729.00
04/08/2019 12:15,2,2.209,ACTIVE,214.87,358.58,60.033,1554740104,"201051344000585","174011545737251",30.77,14.70,0,320.11,389.54,68.8,64.5,0.561,1262424.6,1262424.6,23320,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740121,362730.00
04/08/2019 12:15,2,2.146,ACTIVE,216.00,358.28,60.033,1554740104,"201051344000853","174011545737251",30.81,14.70,0,325.22,394.35,67.0,62.8,0.548,1265195.9,1265195.9,14984,0,0,0,L,1122011218,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740122,362731.00
04/08/2019 12:15,2,2.104,ACTIVE,214.41,357.38,60.038,1554740104,"201051344001145","174011545737251",30.91,14.00,0,319.51,389.54,65.9,61.7,0.539,1264960.9,1264960.9,23236,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740123,362732.00
