ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 12:15,2,2.158,ACTIVE,214.64,356.78,60.028,1554740104,"201051344000438","174011545737251",30.91,15.80,0,320.71,394.65,67.7,63.4,0.557,1257686.9,1257686.9,23272,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740123,362733.00
04/08/2019 12:15,2,2.160,ACTIVE,214.64,356.18,60.081,1554740104,"201051344001135","174011545737251",30.95,17.00,0,320.11,390.44,67.7,63.4,0.535,1244629.4,1244629.4,23225,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740124,362734.00
04/08/2019 12:15,2,2.125,ACTIVE,215.54,356.78,60.033,1554740104,"201051344000983","174011545737251",31.01,15.50,0,320.41,394.35,66.8,62.5,0.544,1263349.3,1263349.3,14984,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740125,362735.00
04/08/2019 12:15,2,2.170,ACTIVE,214.87,357.38,60.033,1554740104,"201051344001203","174011545737251",30.93,17.30,0,321.61,392.85,68.0,63.7,0.548,1252361.3,1252361.3,23277,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740126,362736.00
04/08/2019 12:15,2,2.121,ACTIVE,214.19,355.88,60.038,1554740104,"201051344001230","174011545737251",30.81,15.30,0,320.41,388.34,66.2,62.0,0.544,1249329.5,1249329.5,23095,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740127,362737.00
04/08/2019 12:15,2,2.162,ACTIVE,214.19,357.08,60.033,1554740104,"201051344000646","174011545737251",30.69,15.80,0,318.61,390.14,67.2,62.9,0.548,1242301.9,1242301.9,23245,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740128,362738.00
04/08/2019 12:15,2,2.154,ACTIVE,215.32,355.58,60.028,1554740104,"201051344000867","174011545737251",30.93,14.30,0,320.11,394.65,67.5,63.3,0.539,1240591.4,1240591.4,47172,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740129,362739.00
04/08/2019 12:15,2,2.172,ACTIVE,215.32,357.38,60.028,1554740104,"201051344000633","174011545737251",30.59,19.00,0,318.61,393.75,67.4,63.1,0.535,1239428.1,1239428.1,47218,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740130,362740.00
04/08/2019 12:15,2,2.195,ACTIVE,214.19,355.88,60.028,1554740104,"201051344000955","174011545737251",30.79,17.30,0,318.30,388.94,68.5,64.2,0.557,1262099.2,1262099.2,23266,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740131,362741.00
04/08/2019 12:15,2,2.143,ACTIVE,215.32,356.78,60.033,1554740104,"201051344000648","174011545737251",30.81,12.70,0,317.10,396.45,66.9,62.6,0.548,1253271.4,1253271.4,46727,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740132,362742.00
04/08/2019 12:15,2,2.193,ACTIVE,215.54,357.38,60.022,1554740104,"201051344000645","174011545737251",30.38,13.70,0,320.41,396.75,67.5,63.3,0.539,1258065.8,1258065.8,46688,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740133,362743.00
04/08/2019 12:15,2,2.174,ACTIVE,215.32,357.98,60.028,1554740104,"201051344000569","174011545737251",30.91,13.30,0,321.31,395.25,68.1,63.8,0.557,1274103.7,1274103.7,14903,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740134,362744.00
04/08/2019 12:15,2,2.238,ACTIVE,215.77,361.29,60.028,1554740104,"179051228000119","174011545737251",30.89,15.50,0,327.62,395.25,70.0,65.7,0.570,61307.5,61307.5,14990,0,0,0,L,46974696,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554740135,362745.00
04/08/2019 12:30,2,2.154,ACTIVE,215.32,357.68,59.990,1554741004,"201051344000579","174011545737251",30.71,15.50,0,323.72,397.66,67.0,62.8,0.539,1273821.0,1273821.0,15354,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741005,362746.00
04/08/2019 12:30,2,2.195,ACTIVE,214.41,356.78,59.996,1554741004,"201051344001025","174011545737251",30.55,16.30,0,317.70,392.25,68.0,63.7,0.548,1256238.2,1256238.2,23280,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741007,362747.00
04/08/2019 12:30,2,2.135,ACTIVE,214.41,357.98,59.964,1554741004,"201051344001093","174011545737251",30.57,15.00,0,318.00,394.35,66.1,61.9,0.530,1240309.3,1240309.3,23312,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741007,362748.00
04/08/2019 12:30,2,2.105,ACTIVE,215.09,356.78,60.012,1554741004,"201051344000458","174011545737251",30.53,14.70,0,318.30,397.05,65.1,60.9,0.539,1257165.6,1257165.6,15100,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741008,362749.00
04/08/2019 12:30,2,2.156,ACTIVE,214.19,356.18,59.996,1554741004,"201051344000890","174011545737251",30.45,17.50,0,320.11,391.34,66.5,62.2,0.544,1254831.1,1254831.1,23230,0,0,0,L,1122011218,1,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741010,362750.00
04/08/2019 12:30,2,2.139,ACTIVE,215.09,352.27,59.990,1554741004,"201051344000988","174011545737251",19.98,13.00,0,335.44,380.52,43.4,39.9,0.345,971601.6,971601.6,15421,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741011,362751.00
04/08/2019 12:30,2,2.084,ACTIVE,215.09,357.68,60.001,1554741004,"201051344000582","174011545737251",30.49,14.00,0,319.51,395.25,64.4,60.2,0.526,1234007.8,1234007.8,23202,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741012,362752.00
04/08/2019 12:30,2,2.111,ACTIVE,214.87,356.18,60.006,1554741004,"201051344000868","174011545737251",30.47,12.30,0,318.61,396.45,65.2,61.0,0.521,1242284.3,1242284.3,47152,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741012,362753.00
04/08/2019 12:30,2,2.076,ACTIVE,215.54,357.08,60.001,1554741004,"201051344000576","174011545737251",30.45,13.00,0,321.01,397.35,64.0,59.9,0.517,1260470.9,1260470.9,19183,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741013,362754.00
04/08/2019 12:30,2,2.070,ACTIVE,215.32,356.78,60.001,1554741004,"201051344001158","174011545737251",30.47,13.70,0,321.91,396.75,63.9,59.8,0.530,1237302.0,1237302.0,15410,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741014,362755.00
04/08/2019 12:30,2,2.057,ACTIVE,214.87,356.18,59.990,1554741004,"201051344000917","174011545737251",30.26,16.30,0,321.61,392.85,63.0,58.9,0.513,1252111.3,1252111.3,23079,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741015,362756.00
04/08/2019 12:30,2,2.115,ACTIVE,214.41,350.47,60.001,1554741004,"201051344000417","174011545737251",19.74,16.70,0,335.14,374.21,42.4,39.0,0.340,1006229.1,1006229.1,23270,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741016,362757.00
04/08/2019 12:30,2,2.078,ACTIVE,214.41,356.48,59.996,1554741004,"201051344000685","174011545737251",30.22,15.30,0,317.70,391.34,63.6,59.5,0.539,1256651.2,1256651.2,23292,0,0,0,L,1122011218,1,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741017,362758.00
04/08/2019 12:30,2,2.100,ACTIVE,214.87,356.78,60.001,1554741004,"201051344000651","174011545737251",30.34,15.00,0,319.21,394.95,64.6,60.4,0.517,1249383.2,1249383.2,23264,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741018,362759.00
04/08/2019 12:30,2,2.064,ACTIVE,214.64,354.37,60.001,1554741004,"201051344000594","174011545737251",30.59,18.00,0,319.51,396.15,64.0,59.9,0.513,1263191.7,1263191.7,47093,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741019,362760.00
04/08/2019 12:30,2,2.053,ACTIVE,215.32,357.08,60.028,1554741004,"201051344000469","174011545737251",30.63,11.70,0,317.70,397.05,63.7,59.5,0.539,1241820.3,1241820.3,15386,0,0,0,L,1122011218,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741020,362761.00
04/08/2019 12:30,2,2.094,ACTIVE,214.64,356.18,59.990,1554741004,"201051344000585","174011545737251",30.79,15.30,0,319.81,394.95,65.3,61.1,0.530,1262442.4,1262442.4,23321,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741021,362762.00
04/08/2019 12:30,2,2.025,ACTIVE,215.77,357.08,60.001,1554741004,"201051344000853","174011545737251",30.79,14.30,0,323.41,398.26,63.1,59.0,0.513,1265213.2,1265213.2,14985,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741022,362763.00
04/08/2019 12:30,2,2.008,ACTIVE,214.41,355.28,59.996,1554741004,"201051344001145","174011545737251",30.43,14.00,0,318.00,391.34,61.9,57.9,0.508,1264977.9,1264977.9,23237,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741023,362764.00
04/08/2019 12:30,2,2.035,ACTIVE,214.64,357.08,60.006,1554741004,"201051344000438","174011545737251",30.83,16.30,0,319.21,394.35,63.5,59.4,0.517,1257704.3,1257704.3,23273,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741024,362765.00
04/08/2019 12:30,2,2.053,ACTIVE,214.41,354.97,59.959,1554741004,"201051344001135","174011545737251",30.49,17.30,0,318.00,389.84,63.4,59.2,0.495,1244646.8,1244646.8,23226,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741025,362766.00
04/08/2019 12:30,2,2.002,ACTIVE,215.09,355.58,59.996,1554741004,"201051344000983","174011545737251",30.59,15.80,0,320.41,394.95,62.1,58.0,0.508,1263366.3,1263366.3,14985,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741025,362767.00
04/08/2019 12:30,2,2.039,ACTIVE,214.64,355.58,60.006,1554741004,"201051344001203","174011545737251",30.49,18.30,0,319.21,393.75,63.0,58.9,0.508,1252378.7,1252378.7,23278,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741027,362768.00
04/08/2019 12:30,2,1.977,ACTIVE,214.19,354.37,60.001,1554741004,"201051344001230","174011545737251",30.53,15.30,0,319.21,389.24,61.1,57.0,0.491,1249346.4,1249346.4,23096,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741028,362769.00
04/08/2019 12:30,2,2.016,ACTIVE,213.96,355.58,60.012,1554741004,"201051344000646","174011545737251",30.38,16.00,0,319.21,393.45,62.0,57.9,0.513,1242319.1,1242319.1,23246,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741028,362770.00
04/08/2019 12:30,2,2.031,ACTIVE,214.87,354.37,60.017,1554741004,"201051344000867","174011545737251",30.14,14.30,0,320.41,396.45,62.0,57.9,0.495,1240608.6,1240608.6,47173,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741029,362771.00
04/08/2019 12:30,2,1.990,ACTIVE,215.09,356.48,60.022,1554741004,"201051344000633","174011545737251",30.53,20.00,0,321.31,394.05,61.6,57.5,0.482,1239445.2,1239445.2,47219,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741030,362772.00
04/08/2019 12:30,2,2.057,ACTIVE,213.96,355.28,60.001,1554741004,"201051344000955","174011545737251",30.14,18.30,0,318.30,388.94,62.8,58.7,0.504,1262116.6,1262116.6,23267,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741031,362773.00
04/08/2019 12:30,2,1.980,ACTIVE,214.87,354.97,60.017,1554741004,"201051344000648","174011545737251",30.38,13.00,0,318.00,395.85,61.0,56.9,0.504,1253288.3,1253288.3,46728,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741032,362774.00
04/08/2019 12:30,2,1.986,ACTIVE,215.32,355.88,60.006,1554741004,"201051344000645","174011545737251",30.53,13.70,0,319.51,397.05,61.4,57.3,0.495,1258082.9,1258082.9,46689,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741033,362775.00
04/08/2019 12:30,2,1.988,ACTIVE,215.09,355.88,60.012,1554741004,"201051344000569","174011545737251",30.67,13.70,0,320.11,396.75,61.8,57.7,0.499,1274120.9,1274120.9,14905,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741035,362776.00
04/08/2019 12:30,2,2.062,ACTIVE,215.54,359.48,60.033,1554741004,"179051228000119","174011545737251",30.47,16.30,0,324.32,396.15,63.6,59.5,0.526,61325.1,61325.1,14991,0,0,0,L,46974696,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741036,362777.00
04/08/2019 12:45,2,2.246,ACTIVE,215.09,359.18,59.980,1554741904,"201051344000579","174011545737251",30.93,16.00,0,318.91,396.75,70.4,66.0,0.588,1273838.9,1273838.9,15355,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741905,362778.00
04/08/2019 12:45,2,2.318,ACTIVE,213.74,358.88,60.017,1554741904,"201051344001025","174011545737251",30.59,16.70,0,317.40,393.45,71.8,67.4,0.583,1256256.5,1256256.5,23281,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741906,362779.00
04/08/2019 12:45,2,2.229,ACTIVE,214.19,360.38,59.969,1554741904,"201051344001093","174011545737251",30.79,15.30,0,318.91,392.25,69.5,65.1,0.561,1240327.1,1240327.1,23313,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741907,362780.00
04/08/2019 12:45,2,2.289,ACTIVE,214.87,360.08,59.980,1554741904,"201051344000458","174011545737251",30.47,16.30,0,319.81,395.85,70.7,66.3,0.561,1257183.2,1257183.2,15101,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741908,362781.00
04/08/2019 12:45,2,2.303,ACTIVE,213.51,358.88,59.948,1554741904,"201051344000890","174011545737251",30.81,17.80,0,319.21,391.34,71.9,67.5,0.588,1254849.1,1254849.1,23231,0,0,0,L,1122011218,1,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741909,362782.00
04/08/2019 12:45,2,2.359,ACTIVE,214.87,354.07,59.985,1554741904,"201051344000988","174011545737251",20.10,13.00,0,334.24,381.12,48.0,44.4,0.389,971613.2,971613.2,15422,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741910,362783.00
04/08/2019 12:45,2,2.324,ACTIVE,214.41,359.78,60.001,1554741904,"201051344000582","174011545737251",30.53,14.30,0,317.40,393.75,71.9,67.5,0.588,1234025.4,1234025.4,23203,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741911,362784.00
04/08/2019 12:45,2,2.389,ACTIVE,214.41,361.29,59.980,1554741904,"201051344000868","174011545737251",30.63,12.70,0,317.40,394.95,74.2,69.6,0.605,1242302.2,1242302.2,47153,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741912,362785.00
04/08/2019 12:45,2,2.359,ACTIVE,215.32,363.09,59.985,1554741904,"201051344000576","174011545737251",30.85,13.30,0,316.80,396.45,73.7,69.2,0.597,1260488.6,1260488.6,19184,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741913,362786.00
04/08/2019 12:45,2,2.395,ACTIVE,215.32,360.99,59.980,1554741904,"201051344001158","174011545737251",30.63,14.30,0,319.51,396.45,74.4,69.9,0.636,1237319.7,1237319.7,15411,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741914,362787.00
04/08/2019 12:45,2,2.355,ACTIVE,214.19,360.69,59.985,1554741904,"201051344000917","174011545737251",30.61,17.00,0,319.21,390.74,73.0,68.6,0.597,1252128.8,1252128.8,23080,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741915,362788.00
04/08/2019 12:45,2,2.453,ACTIVE,213.96,353.17,59.969,1554741904,"201051344000417","174011545737251",20.02,17.00,0,333.33,377.82,49.8,46.1,0.402,1006240.6,1006240.6,23271,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741916,362789.00
04/08/2019 12:45,2,2.441,ACTIVE,213.74,360.38,59.964,1554741904,"201051344000685","174011545737251",30.45,15.50,0,316.50,393.45,75.3,70.8,0.645,1256669.0,1256669.0,23293,0,0,0,L,1122011218,1,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741917,362790.00
04/08/2019 12:45,2,2.488,ACTIVE,214.41,360.08,59.959,1554741904,"201051344000651","174011545737251",30.77,15.00,0,318.30,393.75,77.5,72.9,0.632,1249401.2,1249401.2,23265,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741918,362791.00
04/08/2019 12:45,2,2.486,ACTIVE,214.19,360.69,59.980,1554741904,"201051344000594","174011545737251",30.87,18.70,0,317.70,394.65,77.7,73.1,0.632,1263209.6,1263209.6,47094,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741919,362792.00
04/08/2019 12:45,2,2.479,ACTIVE,215.32,362.19,59.969,1554741904,"201051344000469","174011545737251",31.07,12.00,0,316.50,397.66,78.0,73.4,0.667,1241838.2,1241838.2,15387,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741920,362793.00
04/08/2019 12:45,2,2.559,ACTIVE,214.41,352.87,60.001,1554741904,"201051344000585","174011545737251",31.05,15.30,0,319.21,395.55,80.5,75.8,0.362,1262460.8,1262460.8,23322,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741921,362794.00
04/08/2019 12:45,2,2.510,ACTIVE,215.77,363.39,59.985,1554741904,"201051344000853","174011545737251",30.97,14.70,0,318.61,396.15,78.8,74.1,0.645,1265231.1,1265231.1,14986,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741922,362795.00
04/08/2019 12:45,2,2.488,ACTIVE,214.19,360.69,59.953,1554741904,"201051344001145","174011545737251",30.38,14.70,0,319.51,392.55,76.6,72.0,0.628,1264995.5,1264995.5,23238,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741923,362796.00
04/08/2019 12:45,2,2.543,ACTIVE,214.41,362.49,59.964,1554741904,"201051344000438","174011545737251",30.93,16.70,0,318.30,394.65,79.7,75.0,0.667,1257722.3,1257722.3,23274,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741924,362797.00
04/08/2019 12:45,2,2.547,ACTIVE,214.19,357.68,59.975,1554741904,"201051344001135","174011545737251",31.09,17.80,0,319.21,392.85,80.2,75.5,0.345,1244664.8,1244664.8,23227,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741924,362798.00
04/08/2019 12:45,2,2.553,ACTIVE,215.32,359.78,59.980,1554741904,"201051344000983","174011545737251",30.69,15.80,0,319.81,397.66,79.4,74.7,0.672,1263384.1,1263384.1,14986,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741925,362799.00
04/08/2019 12:45,2,2.596,ACTIVE,214.41,348.96,59.932,1554741904,"201051344001203","174011545737251",30.79,18.70,0,316.50,394.65,81.0,76.2,0.362,1252396.8,1252396.8,23279,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741926,362800.00
04/08/2019 12:45,2,2.492,ACTIVE,213.74,357.98,60.017,1554741904,"201051344001230","174011545737251",31.03,15.80,0,318.61,389.54,78.3,73.7,0.645,1249364.0,1249364.0,23097,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741927,362801.00
04/08/2019 12:45,2,2.611,ACTIVE,213.74,348.96,60.012,1554741904,"201051344000646","174011545737251",30.61,17.00,0,318.30,392.55,80.9,76.2,0.376,1242336.9,1242336.9,23247,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741928,362802.00
04/08/2019 12:45,2,2.609,ACTIVE,215.32,348.96,60.022,1554741904,"201051344000867","174011545737251",30.83,15.00,0,319.21,396.45,81.5,76.7,0.362,1240626.5,1240626.5,47174,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741929,362803.00
04/08/2019 12:45,2,2.631,ACTIVE,215.54,351.67,60.006,1554741904,"201051344000633","174011545737251",30.63,19.80,0,319.81,394.95,81.6,76.9,0.362,1239463.0,1239463.0,47220,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741930,362804.00
04/08/2019 12:45,2,2.682,ACTIVE,213.96,347.76,60.006,1554741904,"201051344000955","174011545737251",30.57,18.00,0,316.80,391.04,83.0,78.2,0.384,1262134.7,1262134.7,23268,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741931,362805.00
04/08/2019 12:45,2,2.627,ACTIVE,215.32,350.47,60.001,1554741904,"201051344000648","174011545737251",30.53,13.30,0,318.00,396.75,81.2,76.5,0.371,1253305.9,1253305.9,46729,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741932,362806.00
04/08/2019 12:45,2,2.656,ACTIVE,215.77,351.07,60.001,1554741904,"201051344000645","174011545737251",30.69,15.00,0,318.00,397.05,82.6,77.8,0.376,1258100.7,1258100.7,46690,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741933,362807.00
04/08/2019 12:45,2,2.670,ACTIVE,215.54,351.37,59.996,1554741904,"201051344000569","174011545737251",30.87,14.00,0,318.30,396.45,83.5,78.7,0.384,1274138.9,1274138.9,14906,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741934,362808.00
04/08/2019 12:45,2,2.715,ACTIVE,215.77,354.97,59.964,1554741904,"179051228000119","174011545737251",31.11,16.30,0,320.41,398.86,85.6,80.7,0.398,61343.5,61343.5,14992,0,0,0,L,46974696,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554741935,362809.00
04/08/2019 13:00,2,3.463,ACTIVE,216.90,354.07,59.985,1554742804,"201051344000579","174011545737251",30.83,17.80,0,321.31,397.05,108.0,102.4,0.499,1273860.8,1273860.8,15356,0,0,0,L,1122011218,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742805,362810.00
04/08/2019 13:00,2,3.533,ACTIVE,215.54,351.67,59.980,1554742804,"201051344001025","174011545737251",30.83,19.00,0,320.41,394.95,110.3,104.6,0.486,1256278.8,1256278.8,23282,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742806,362811.00
04/08/2019 13:00,2,3.359,ACTIVE,215.77,353.17,59.980,1554742804,"201051344001093","174011545737251",31.01,16.70,0,320.11,396.75,105.6,100.0,0.473,1240348.5,1240348.5,23314,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742807,362812.00
04/08/2019 13:00,2,3.398,ACTIVE,216.67,354.37,59.990,1554742804,"201051344000458","174011545737251",31.15,17.50,0,317.40,397.05,107.2,101.5,0.491,1257204.9,1257204.9,15102,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742808,362813.00
04/08/2019 13:00,2,3.502,ACTIVE,215.09,351.97,59.985,1554742804,"201051344000890","174011545737251",30.63,20.00,0,319.81,392.85,108.7,103.0,0.495,1254871.0,1254871.0,23232,0,0,0,L,1122011218,1,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742809,362814.00
04/08/2019 13:00,2,3.557,ACTIVE,216.67,362.79,59.964,1554742804,"201051344000988","174011545737251",20.06,13.70,0,323.11,395.85,72.3,67.8,0.566,971627.6,971627.6,15423,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742810,362815.00
04/08/2019 13:00,2,3.459,ACTIVE,216.00,354.37,59.964,1554742804,"201051344000582","174011545737251",30.63,15.50,0,318.61,396.75,107.3,101.7,0.491,1234046.9,1234046.9,23204,0,0,0,L,1122011218,1,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742811,362816.00
04/08/2019 13:00,2,3.562,ACTIVE,216.00,354.67,60.028,1554742804,"201051344000868","174011545737251",30.49,14.70,0,317.70,398.26,110.0,104.3,0.499,1242324.2,1242324.2,47154,0,0,0,L,1122011218,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742812,362817.00
04/08/2019 13:00,2,3.477,ACTIVE,216.90,355.58,59.948,1554742804,"201051344000576","174011545737251",30.93,15.50,0,319.81,398.56,108.9,103.2,0.508,1260510.4,1260510.4,19185,0,0,0,L,1122011218,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742813,362818.00
04/08/2019 13:00,2,3.568,ACTIVE,216.67,354.37,60.001,1554742804,"201051344001158","174011545737251",30.32,16.00,0,316.80,397.96,109.7,103.9,0.513,1237341.5,1237341.5,15412,0,0,0,L,1122011218,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742814,362819.00
04/08/2019 13:00,2,3.389,ACTIVE,215.77,352.87,59.980,1554742804,"201051344000917","174011545737251",31.05,18.30,0,321.01,395.55,106.6,101.0,0.499,1252150.0,1252150.0,23081,0,0,0,L,1122011218,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742815,362820.00
04/08/2019 13:00,2,3.578,ACTIVE,215.32,358.28,59.990,1554742804,"201051344000417","174011545737251",19.96,18.30,0,321.01,392.25,72.4,68.0,0.601,1006254.8,1006254.8,23272,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742815,362821.00
04/08/2019 13:00,2,3.551,ACTIVE,215.09,353.17,59.980,1554742804,"201051344000685","174011545737251",30.67,17.30,0,318.00,394.65,110.2,104.4,0.535,1256690.7,1256690.7,23294,0,0,0,L,1122011218,1,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742816,362822.00
04/08/2019 13:00,2,3.660,ACTIVE,215.77,353.77,59.975,1554742804,"201051344000651","174011545737251",30.49,16.70,0,322.21,397.05,113.0,107.1,0.517,1249423.4,1249423.4,23266,0,0,0,L,1122011218,1,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742817,362823.00
04/08/2019 13:00,2,3.629,ACTIVE,215.54,353.77,59.948,1554742804,"201051344000594","174011545737251",30.67,21.00,0,317.10,397.96,112.8,107.0,0.508,1263231.8,1263231.8,47095,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742818,362824.00
04/08/2019 13:00,2,3.586,ACTIVE,216.90,355.88,59.996,1554742804,"201051344000469","174011545737251",31.23,13.70,0,319.21,397.96,113.5,107.6,0.535,1241860.4,1241860.4,15388,0,0,0,L,1122011218,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742819,362825.00
04/08/2019 13:00,2,3.727,ACTIVE,216.00,354.67,60.012,1554742804,"201051344000585","174011545737251",30.79,17.30,0,322.51,397.96,116.2,110.3,0.535,1262483.4,1262483.4,23323,0,0,0,L,1122011218,1,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742820,362826.00
04/08/2019 13:00,2,3.611,ACTIVE,217.58,355.28,59.996,1554742804,"201051344000853","174011545737251",31.15,15.80,0,319.81,398.86,113.9,108.0,0.526,1265253.2,1265253.2,14987,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742821,362827.00
04/08/2019 13:00,2,3.578,ACTIVE,215.32,353.17,60.006,1554742804,"201051344001145","174011545737251",30.69,16.00,0,320.41,393.45,111.2,105.4,0.513,1265016.9,1265016.9,23239,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742822,362828.00
04/08/2019 13:00,2,3.688,ACTIVE,215.77,354.37,60.012,1554742804,"201051344000438","174011545737251",30.79,18.70,0,320.11,395.85,115.0,109.1,0.530,1257744.5,1257744.5,23275,0,0,0,L,1122011218,1,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742823,362829.00
04/08/2019 13:00,2,3.674,ACTIVE,215.77,353.17,59.996,1554742804,"201051344001135","174011545737251",30.91,19.80,0,322.21,393.75,115.0,109.0,0.517,1244687.0,1244687.0,23228,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742824,362830.00
04/08/2019 13:00,2,3.646,ACTIVE,217.13,355.28,59.990,1554742804,"201051344000983","174011545737251",30.75,16.00,0,317.40,397.66,113.6,107.7,0.539,1263406.0,1263406.0,14987,0,0,0,L,1122011218,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742825,362831.00
04/08/2019 13:00,2,3.719,ACTIVE,216.22,353.77,60.006,1554742804,"201051344001203","174011545737251",30.55,20.70,0,321.01,396.75,115.1,109.2,0.521,1252418.9,1252418.9,23280,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742826,362832.00
04/08/2019 13:00,2,3.561,ACTIVE,215.09,352.57,60.017,1554742804,"201051344001230","174011545737251",30.89,17.50,0,319.21,391.04,111.3,105.5,0.517,1249385.3,1249385.3,23098,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742827,362833.00
04/08/2019 13:00,2,3.705,ACTIVE,215.09,353.77,59.996,1554742804,"201051344000646","174011545737251",30.47,18.30,0,318.61,394.95,114.4,108.5,0.535,1242358.9,1242358.9,23248,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742827,362834.00
04/08/2019 13:00,2,3.688,ACTIVE,216.45,354.67,60.038,1554742804,"201051344000867","174011545737251",30.55,16.70,0,317.70,396.45,114.2,108.3,0.517,1240648.5,1240648.5,47175,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742828,362835.00
04/08/2019 13:00,2,3.643,ACTIVE,216.67,356.78,60.006,1554742804,"201051344000633","174011545737251",30.83,21.80,0,320.41,395.55,113.8,107.9,0.517,1239485.0,1239485.0,47221,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742829,362836.00
04/08/2019 13:00,2,3.715,ACTIVE,215.09,351.97,60.033,1554742804,"201051344000955","174011545737251",30.79,20.70,0,319.81,392.85,115.9,109.9,0.530,1262157.0,1262157.0,23269,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742830,362837.00
04/08/2019 13:00,2,3.627,ACTIVE,216.67,354.07,59.969,1554742804,"201051344000648","174011545737251",30.53,15.50,0,318.61,397.05,112.2,106.4,0.521,1253327.7,1253327.7,46730,0,0,0,L,1122011218,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742831,362838.00
04/08/2019 13:00,2,3.619,ACTIVE,217.13,355.58,60.006,1554742804,"201051344000645","174011545737251",30.93,15.50,0,319.51,397.66,113.5,107.6,0.521,1258122.7,1258122.7,46691,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742832,362839.00
04/08/2019 13:00,2,3.609,ACTIVE,217.13,355.88,60.012,1554742804,"201051344000569","174011545737251",31.05,15.30,0,319.21,397.35,113.4,107.6,0.530,1274161.0,1274161.0,14907,0,0,0,L,1122011218,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742833,362840.00
04/08/2019 13:00,2,3.674,ACTIVE,217.13,360.38,60.043,1554742804,"179051228000119","174011545737251",30.99,18.00,0,320.11,403.07,115.3,109.4,0.535,61366.2,61366.2,14993,0,0,0,L,46974696,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554742834,362841.00
04/08/2019 13:15,2,2.609,ACTIVE,216.00,349.86,59.985,1554743704,"201051344000579","174011545737251",30.32,19.00,0,338.74,396.15,80.2,75.5,0.362,1273888.4,1273888.4,15357,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743705,362842.00
04/08/2019 13:15,2,2.666,ACTIVE,215.09,348.66,59.990,1554743704,"201051344001025","174011545737251",30.22,21.30,0,335.74,396.45,81.6,76.8,0.358,1256306.9,1256306.9,23283,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743706,362843.00
04/08/2019 13:15,2,2.557,ACTIVE,215.09,349.86,59.980,1554743704,"201051344001093","174011545737251",30.53,17.50,0,337.54,395.55,79.1,74.4,0.354,1240375.7,1240375.7,23315,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743707,362844.00
04/08/2019 13:15,2,2.523,ACTIVE,215.77,349.86,59.990,1554743704,"201051344000458","174011545737251",30.91,18.30,0,338.44,395.55,79.0,74.3,0.371,1257232.3,1257232.3,15103,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743708,362845.00
04/08/2019 13:15,2,2.631,ACTIVE,214.64,348.66,59.985,1554743704,"201051344000890","174011545737251",30.16,21.30,0,334.54,391.34,80.4,75.6,0.362,1254898.5,1254898.5,23233,0,0,0,L,1122011218,1,123.36,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743709,362846.00
04/08/2019 13:15,2,2.654,ACTIVE,215.77,355.88,59.975,1554743704,"201051344000988","174011545737251",19.66,14.70,0,321.01,396.45,52.9,49.1,0.438,971645.7,971645.7,15424,0,0,0,L,1122011218,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743710,362847.00
04/08/2019 13:15,2,2.578,ACTIVE,215.32,348.66,60.012,1554743704,"201051344000582","174011545737251",30.22,17.30,0,337.24,395.55,78.9,74.2,0.358,1234074.0,1234074.0,23205,0,0,0,L,1122011218,1,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743711,362848.00
04/08/2019 13:15,2,2.631,ACTIVE,215.32,349.86,60.017,1554743704,"201051344000868","174011545737251",30.26,15.50,0,335.14,394.95,80.7,76.0,0.367,1242351.9,1242351.9,47155,0,0,0,L,1122011218,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743712,362849.00
04/08/2019 13:15,2,2.559,ACTIVE,216.22,351.97,60.028,1554743704,"201051344000576","174011545737251",30.71,16.00,0,338.14,396.15,79.7,75.0,0.362,1260537.7,1260537.7,19186,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743713,362850.00
04/08/2019 13:15,2,2.602,ACTIVE,215.77,350.77,60.006,1554743704,"201051344001158","174011545737251",30.18,17.30,0,337.84,396.15,79.5,74.9,0.376,1237368.9,1237368.9,15413,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743714,362851.00
04/08/2019 13:15,2,2.555,ACTIVE,214.87,349.56,60.006,1554743704,"201051344000917","174011545737251",30.36,19.30,0,335.44,394.35,78.6,73.9,0.358,1252176.8,1252176.8,23082,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743715,362852.00
04/08/2019 13:15,2,2.615,ACTIVE,214.87,352.87,59.975,1554743704,"201051344000417","174011545737251",19.80,20.00,0,319.21,391.94,52.4,48.7,0.433,1006272.5,1006272.5,23273,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743716,362853.00
04/08/2019 13:15,2,2.617,ACTIVE,214.87,349.56,59.980,1554743704,"201051344000685","174011545737251",29.68,18.30,0,336.04,394.95,78.7,74.0,0.384,1256717.9,1256717.9,23295,0,0,0,L,1122011218,1,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743717,362854.00
04/08/2019 13:15,2,2.650,ACTIVE,215.32,348.96,59.964,1554743704,"201051344000651","174011545737251",30.38,17.80,0,337.24,395.85,81.6,76.8,0.376,1249451.2,1249451.2,23267,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743718,362855.00
04/08/2019 13:15,2,2.662,ACTIVE,215.09,349.86,59.969,1554743704,"201051344000594","174011545737251",30.08,23.00,0,333.33,395.55,81.2,76.4,0.362,1263259.4,1263259.4,47096,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743719,362856.00
04/08/2019 13:15,2,2.615,ACTIVE,216.00,350.77,59.980,1554743704,"201051344000469","174011545737251",30.81,14.00,0,337.24,397.05,81.6,76.8,0.389,1241888.1,1241888.1,15389,0,0,0,L,1122011218,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743720,362857.00
04/08/2019 13:15,2,2.658,ACTIVE,215.32,349.86,59.927,1554743704,"201051344000585","174011545737251",30.97,18.00,0,335.44,395.85,83.4,78.6,0.380,1262511.5,1262511.5,23324,0,0,0,L,1122011218,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743721,362858.00
04/08/2019 13:15,2,2.639,ACTIVE,216.67,352.27,60.001,1554743704,"201051344000853","174011545737251",30.53,16.30,0,338.44,400.36,81.6,76.8,0.371,1265280.8,1265280.8,14988,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743721,362859.00
04/08/2019 13:15,2,2.594,ACTIVE,214.87,348.66,59.969,1554743704,"201051344001145","174011545737251",30.32,17.00,0,336.34,394.95,79.7,75.0,0.362,1265043.8,1265043.8,23240,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743722,362860.00
04/08/2019 13:15,2,2.658,ACTIVE,215.09,350.17,60.006,1554743704,"201051344000438","174011545737251",30.34,20.00,0,336.34,395.25,81.8,77.0,0.380,1257772.0,1257772.0,23276,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743723,362861.00
04/08/2019 13:15,2,2.676,ACTIVE,214.87,348.66,60.012,1554743704,"201051344001135","174011545737251",30.24,20.70,0,335.14,394.05,82.0,77.2,0.362,1244714.5,1244714.5,23229,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743724,362862.00
04/08/2019 13:15,2,2.602,ACTIVE,216.00,350.77,60.017,1554743704,"201051344000983","174011545737251",30.75,17.00,0,337.54,395.55,81.2,76.4,0.380,1263433.4,1263433.4,14988,0,0,0,L,1122011218,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743725,362863.00
04/08/2019 13:15,2,2.670,ACTIVE,215.32,349.86,59.959,1554743704,"201051344001203","174011545737251",30.36,22.30,0,336.94,397.96,82.1,77.3,0.380,1252446.5,1252446.5,23281,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743726,362864.00
04/08/2019 13:15,2,2.598,ACTIVE,214.64,348.66,59.964,1554743704,"201051344001230","174011545737251",30.28,18.70,0,333.63,390.44,79.7,75.0,0.371,1249412.1,1249412.1,23099,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743727,362865.00
04/08/2019 13:15,2,2.619,ACTIVE,214.64,349.26,59.980,1554743704,"201051344000646","174011545737251",30.57,19.80,0,334.24,393.75,81.1,76.4,0.376,1242386.2,1242386.2,23249,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743728,362866.00
04/08/2019 13:15,2,2.643,ACTIVE,215.77,349.56,59.985,1554743704,"201051344000867","174011545737251",30.40,17.30,0,335.44,394.65,81.3,76.6,0.367,1240675.9,1240675.9,47176,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743729,362867.00
04/08/2019 13:15,2,2.594,ACTIVE,216.00,352.57,59.996,1554743704,"201051344000633","174011545737251",30.73,23.00,0,336.64,395.85,80.7,76.0,0.380,1239512.3,1239512.3,47222,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743730,362868.00
04/08/2019 13:15,2,2.666,ACTIVE,214.64,348.96,59.990,1554743704,"201051344000955","174011545737251",30.51,23.30,0,334.54,391.34,82.4,77.6,0.376,1262184.6,1262184.6,23270,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743731,362869.00
04/08/2019 13:15,2,2.615,ACTIVE,215.77,350.17,59.990,1554743704,"201051344000648","174011545737251",30.32,16.00,0,338.14,395.55,80.3,75.6,0.367,1253354.7,1253354.7,46731,0,0,0,L,1122011218,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743732,362870.00
04/08/2019 13:15,2,2.637,ACTIVE,216.00,351.07,59.985,1554743704,"201051344000645","174011545737251",30.43,17.00,0,338.44,396.15,81.2,76.5,0.371,1258150.0,1258150.0,46692,0,0,0,L,1122011218,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743733,362871.00
04/08/2019 13:15,2,2.637,ACTIVE,216.00,351.07,59.990,1554743704,"201051344000569","174011545737251",30.67,17.00,0,337.24,396.45,81.9,77.1,0.380,1274188.4,1274188.4,14908,0,0,0,L,1122011218,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743734,362872.00
04/08/2019 13:15,2,2.703,ACTIVE,216.00,355.58,59.985,1554743704,"179051228000119","174011545737251",30.67,19.50,0,338.74,401.56,84.0,79.1,0.384,61394.1,61394.1,14994,0,0,0,L,46974696,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554743734,362873.00
04/08/2019 13:30,2,1.889,ACTIVE,214.87,355.58,59.969,1554744604,"201051344000579","174011545737251",30.77,16.30,0,322.51,395.85,58.9,54.9,0.477,1273904.4,1273904.4,15358,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744606,362874.00
