ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 13:30,2,1.918,ACTIVE,214.19,355.58,59.990,1554744604,"201051344001025","174011545737251",30.71,18.30,0,322.81,394.05,59.7,55.7,0.473,1256323.2,1256323.2,23284,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744606,362875.00
04/08/2019 13:30,2,1.869,ACTIVE,214.41,355.88,59.943,1554744604,"201051344001093","174011545737251",30.79,15.50,0,319.81,395.85,58.3,54.4,0.464,1240391.5,1240391.5,23316,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744607,362876.00
04/08/2019 13:30,2,1.834,ACTIVE,214.64,354.37,59.980,1554744604,"201051344000458","174011545737251",30.89,15.50,0,318.30,395.25,57.4,53.5,0.473,1257247.9,1257247.9,15104,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744608,362877.00
04/08/2019 13:30,2,1.887,ACTIVE,213.74,355.58,59.996,1554744604,"201051344000890","174011545737251",30.81,18.70,0,321.01,394.35,58.9,54.9,0.477,1254914.6,1254914.6,23234,0,0,0,L,1122011218,1,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744609,362878.00
04/08/2019 13:30,2,1.908,ACTIVE,214.64,351.07,59.990,1554744604,"201051344000988","174011545737251",19.80,13.00,0,336.64,383.53,38.2,35.0,0.318,971656.0,971656.0,15425,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744610,362879.00
04/08/2019 13:30,2,1.863,ACTIVE,214.87,356.78,59.943,1554744604,"201051344000582","174011545737251",30.34,15.00,0,318.30,396.45,57.2,53.3,0.468,1234089.6,1234089.6,23206,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744611,362880.00
04/08/2019 13:30,2,1.879,ACTIVE,214.41,354.37,60.012,1554744604,"201051344000868","174011545737251",30.47,13.00,0,318.30,393.45,58.0,54.1,0.468,1242367.8,1242367.8,47156,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744612,362881.00
04/08/2019 13:30,2,1.857,ACTIVE,215.09,355.88,59.943,1554744604,"201051344000576","174011545737251",30.40,13.30,0,319.81,396.45,57.2,53.3,0.468,1260553.4,1260553.4,19187,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744613,362882.00
04/08/2019 13:30,2,1.855,ACTIVE,214.87,354.67,59.990,1554744604,"201051344001158","174011545737251",30.43,14.30,0,320.41,395.25,57.3,53.3,0.468,1237384.5,1237384.5,15414,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744614,362883.00
04/08/2019 13:30,2,1.836,ACTIVE,214.41,354.97,59.959,1554744604,"201051344000917","174011545737251",30.51,16.70,0,322.21,394.35,56.8,52.9,0.455,1252192.4,1252192.4,23083,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744615,362884.00
04/08/2019 13:30,2,1.885,ACTIVE,214.41,350.77,60.006,1554744604,"201051344000417","174011545737251",19.90,18.30,0,334.24,376.62,38.0,34.8,0.309,1006282.7,1006282.7,23274,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744616,362885.00
04/08/2019 13:30,2,1.852,ACTIVE,214.19,356.18,59.980,1554744604,"201051344000685","174011545737251",30.02,16.00,0,318.30,392.85,56.3,52.4,0.486,1256733.3,1256733.3,23296,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744617,362886.00
04/08/2019 13:30,2,1.883,ACTIVE,214.64,356.48,59.969,1554744604,"201051344000651","174011545737251",30.59,15.30,0,324.02,395.85,58.4,54.4,0.486,1249467.1,1249467.1,23268,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744618,362887.00
04/08/2019 13:30,2,1.859,ACTIVE,214.19,354.07,59.980,1554744604,"201051344000594","174011545737251",30.79,19.80,0,317.40,391.34,58.0,54.1,0.460,1263275.3,1263275.3,47097,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744619,362888.00
04/08/2019 13:30,2,1.859,ACTIVE,214.87,355.58,59.990,1554744604,"201051344000469","174011545737251",30.77,12.00,0,320.11,395.55,57.9,54.0,0.482,1241904.0,1241904.0,15390,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744620,362889.00
04/08/2019 13:30,2,1.912,ACTIVE,214.41,356.78,59.975,1554744604,"201051344000585","174011545737251",30.75,15.80,0,324.32,395.55,59.5,55.5,0.468,1262527.9,1262527.9,23325,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744621,362890.00
04/08/2019 13:30,2,1.855,ACTIVE,215.32,356.18,60.022,1554744604,"201051344000853","174011545737251",30.67,14.30,0,324.32,395.25,57.6,53.7,0.460,1265296.7,1265296.7,14989,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744622,362891.00
04/08/2019 13:30,2,1.855,ACTIVE,214.41,354.97,59.975,1554744604,"201051344001145","174011545737251",30.14,15.30,0,320.41,395.25,56.7,52.8,0.464,1265059.3,1265059.3,23241,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744623,362892.00
04/08/2019 13:30,2,1.869,ACTIVE,214.41,356.48,59.959,1554744604,"201051344000438","174011545737251",30.61,17.30,0,321.61,394.95,58.0,54.0,0.473,1257787.9,1257787.9,23277,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744624,362893.00
04/08/2019 13:30,2,1.889,ACTIVE,213.96,354.37,60.001,1554744604,"201051344001135","174011545737251",30.38,17.80,0,320.71,393.15,58.1,54.2,0.455,1244730.5,1244730.5,23230,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744625,362894.00
04/08/2019 13:30,2,1.840,ACTIVE,214.87,355.58,59.959,1554744604,"201051344000983","174011545737251",30.65,14.30,0,319.81,394.05,57.2,53.3,0.477,1263449.1,1263449.1,14989,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744626,362895.00
04/08/2019 13:30,2,1.877,ACTIVE,214.64,357.08,59.990,1554744604,"201051344001203","174011545737251",30.53,19.30,0,322.21,394.65,58.0,54.1,0.468,1252462.5,1252462.5,23282,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744627,362896.00
04/08/2019 13:30,2,1.826,ACTIVE,213.96,352.87,59.969,1554744604,"201051344001230","174011545737251",30.57,16.00,0,319.21,391.94,56.6,52.7,0.460,1249427.5,1249427.5,23100,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744628,362897.00
04/08/2019 13:30,2,1.828,ACTIVE,213.51,354.37,59.985,1554744604,"201051344000646","174011545737251",30.87,17.30,0,319.51,395.25,57.2,53.3,0.468,1242401.9,1242401.9,23250,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744629,362898.00
04/08/2019 13:30,2,1.840,ACTIVE,214.87,354.07,59.985,1554744604,"201051344000867","174011545737251",30.73,15.00,0,318.30,390.44,57.4,53.4,0.451,1240691.6,1240691.6,47177,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744630,362899.00
04/08/2019 13:30,2,1.855,ACTIVE,215.09,355.58,59.985,1554744604,"201051344000633","174011545737251",30.40,20.30,0,321.91,394.35,57.1,53.2,0.451,1239527.9,1239527.9,47223,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744631,362900.00
04/08/2019 13:30,2,1.857,ACTIVE,213.96,354.37,59.990,1554744604,"201051344000955","174011545737251",30.85,19.80,0,321.01,392.55,58.0,54.1,0.468,1262200.5,1262200.5,23271,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744631,362901.00
04/08/2019 13:30,2,1.834,ACTIVE,214.87,353.77,59.996,1554744604,"201051344000648","174011545737251",30.47,13.70,0,318.00,394.05,56.7,52.8,0.464,1253370.1,1253370.1,46732,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744632,362902.00
04/08/2019 13:30,2,1.855,ACTIVE,215.09,354.67,60.006,1554744604,"201051344000645","174011545737251",30.28,14.30,0,319.81,396.45,56.9,53.0,0.455,1258165.6,1258165.6,46693,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744633,362903.00
04/08/2019 13:30,2,1.854,ACTIVE,214.87,355.28,60.006,1554744604,"201051344000569","174011545737251",30.59,14.00,0,319.21,394.35,57.4,53.5,0.464,1274204.1,1274204.1,14909,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744634,362904.00
04/08/2019 13:30,2,1.906,ACTIVE,214.87,360.38,60.001,1554744604,"179051228000119","174011545737251",30.77,16.30,0,326.12,393.45,59.5,55.5,0.495,61410.3,61410.3,14995,0,0,0,L,46974696,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554744635,362905.00
04/08/2019 13:45,2,1.750,ACTIVE,214.64,354.37,60.028,1554745504,"201051344000579","174011545737251",30.59,15.00,0,334.84,381.73,54.3,50.5,0.438,1273917.1,1273917.1,15359,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745506,362906.00
04/08/2019 13:45,2,1.781,ACTIVE,213.96,354.07,60.028,1554745504,"201051344001025","174011545737251",30.57,16.30,0,335.44,381.12,55.1,51.3,0.429,1256336.1,1256336.1,23285,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745506,362907.00
04/08/2019 13:45,2,1.734,ACTIVE,213.96,354.07,60.012,1554745504,"201051344001093","174011545737251",30.83,14.30,0,336.34,382.63,54.1,50.3,0.429,1240404.1,1240404.1,23317,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745507,362908.00
04/08/2019 13:45,2,1.703,ACTIVE,214.41,353.47,60.038,1554745504,"201051344000458","174011545737251",30.65,14.00,0,334.54,381.42,52.9,49.1,0.438,1257260.4,1257260.4,15105,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745508,362909.00
04/08/2019 13:45,2,1.764,ACTIVE,213.74,353.47,60.017,1554745504,"201051344000890","174011545737251",30.71,17.30,0,335.14,379.92,54.9,51.0,0.438,1254927.4,1254927.4,23235,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745509,362910.00
04/08/2019 13:45,2,1.754,ACTIVE,214.41,351.07,59.975,1554745504,"201051344000988","174011545737251",19.94,12.00,0,335.14,370.30,35.4,32.3,0.296,971664.1,971664.1,15426,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745510,362911.00
04/08/2019 13:45,2,1.719,ACTIVE,214.64,354.97,60.022,1554745504,"201051344000582","174011545737251",30.61,13.70,0,335.74,383.83,53.4,49.6,0.424,1234102.0,1234102.0,23207,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745511,362912.00
04/08/2019 13:45,2,1.750,ACTIVE,214.19,352.57,59.985,1554745504,"201051344000868","174011545737251",30.36,12.00,0,335.44,380.52,53.9,50.1,0.433,1242380.5,1242380.5,47157,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745512,362913.00
04/08/2019 13:45,2,1.689,ACTIVE,214.87,354.37,60.017,1554745504,"201051344000576","174011545737251",30.95,12.30,0,335.74,382.33,53.0,49.2,0.438,1260565.8,1260565.8,19188,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745513,362914.00
04/08/2019 13:45,2,1.717,ACTIVE,214.64,353.77,60.012,1554745504,"201051344001158","174011545737251",30.59,13.00,0,335.14,382.03,53.2,49.5,0.433,1237396.9,1237396.9,15415,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745514,362915.00
04/08/2019 13:45,2,1.717,ACTIVE,214.41,353.77,60.028,1554745504,"201051344000917","174011545737251",30.57,15.50,0,334.84,381.12,53.2,49.4,0.424,1252204.7,1252204.7,23084,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745515,362916.00
04/08/2019 13:45,2,1.766,ACTIVE,214.19,349.86,59.980,1554745504,"201051344000417","174011545737251",19.98,17.00,0,335.44,368.20,35.8,32.6,0.283,1006290.9,1006290.9,23275,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745516,362917.00
04/08/2019 13:45,2,1.734,ACTIVE,213.96,354.67,60.006,1554745504,"201051344000685","174011545737251",30.45,15.00,0,336.34,381.42,53.5,49.8,0.460,1256745.6,1256745.6,23297,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745517,362918.00
04/08/2019 13:45,2,1.754,ACTIVE,214.41,354.97,60.012,1554745504,"201051344000651","174011545737251",30.75,14.00,0,336.04,383.23,54.7,50.8,0.433,1249479.8,1249479.8,23269,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745518,362919.00
04/08/2019 13:45,2,1.752,ACTIVE,213.74,352.87,59.964,1554745504,"201051344000594","174011545737251",30.59,18.00,0,332.73,380.22,54.3,50.5,0.433,1263288.0,1263288.0,47098,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745519,362920.00
04/08/2019 13:45,2,1.721,ACTIVE,214.64,353.77,59.985,1554745504,"201051344000469","174011545737251",31.01,11.00,0,333.93,382.93,54.0,50.2,0.446,1241916.6,1241916.6,15391,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745520,362921.00
04/08/2019 13:45,2,1.781,ACTIVE,214.41,355.28,60.017,1554745504,"201051344000585","174011545737251",31.03,14.70,0,335.74,382.93,56.0,52.1,0.451,1262540.9,1262540.9,23326,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745521,362922.00
04/08/2019 13:45,2,1.725,ACTIVE,215.09,354.97,60.028,1554745504,"201051344000853","174011545737251",30.81,13.00,0,336.94,382.93,53.8,50.0,0.424,1265309.3,1265309.3,14990,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745522,362923.00
04/08/2019 13:45,2,1.729,ACTIVE,214.19,354.07,60.006,1554745504,"201051344001145","174011545737251",30.42,13.70,0,336.04,381.42,53.3,49.5,0.433,1265071.7,1265071.7,23242,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745523,362924.00
04/08/2019 13:45,2,1.760,ACTIVE,214.41,354.97,60.038,1554745504,"201051344000438","174011545737251",30.73,15.80,0,336.04,381.73,54.8,50.9,0.446,1257800.6,1257800.6,23278,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745523,362925.00
04/08/2019 13:45,2,1.758,ACTIVE,213.96,353.77,60.017,1554745504,"201051344001135","174011545737251",30.81,16.00,0,334.54,379.02,54.8,51.0,0.438,1244743.2,1244743.2,23231,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745524,362926.00
04/08/2019 13:45,2,1.707,ACTIVE,214.41,353.77,60.038,1554745504,"201051344000983","174011545737251",30.89,13.30,0,335.44,380.82,53.5,49.7,0.442,1263461.5,1263461.5,14990,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745525,362927.00
04/08/2019 13:45,2,1.746,ACTIVE,214.41,354.67,60.038,1554745504,"201051344001203","174011545737251",30.85,17.30,0,336.64,382.63,54.6,50.8,0.442,1252475.1,1252475.1,23283,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745526,362928.00
04/08/2019 13:45,2,1.695,ACTIVE,213.96,353.47,60.001,1554745504,"201051344001230","174011545737251",30.97,15.00,0,333.03,378.12,53.1,49.4,0.438,1249439.9,1249439.9,23101,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745527,362929.00
04/08/2019 13:45,2,1.721,ACTIVE,213.74,354.37,60.012,1554745504,"201051344000646","174011545737251",30.97,15.50,0,334.54,379.02,54.0,50.2,0.446,1242414.4,1242414.4,23251,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745528,362930.00
04/08/2019 13:45,2,1.736,ACTIVE,214.64,352.87,59.985,1554745504,"201051344000867","174011545737251",30.63,14.00,0,333.93,380.22,54.0,50.1,0.433,1240704.1,1240704.1,47178,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745529,362931.00
04/08/2019 13:45,2,1.732,ACTIVE,214.64,354.07,60.028,1554745504,"201051344000633","174011545737251",30.59,18.00,0,334.54,380.82,53.7,49.9,0.429,1239540.4,1239540.4,47224,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745530,362932.00
04/08/2019 13:45,2,1.762,ACTIVE,213.74,353.77,59.980,1554745504,"201051344000955","174011545737251",30.75,17.30,0,334.54,377.82,54.9,51.0,0.455,1262213.2,1262213.2,23272,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745531,362933.00
04/08/2019 13:45,2,1.717,ACTIVE,214.41,353.17,59.990,1554745504,"201051344000648","174011545737251",30.43,12.30,0,335.44,380.82,53.0,49.2,0.424,1253382.5,1253382.5,46733,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745532,362934.00
04/08/2019 13:45,2,1.734,ACTIVE,215.09,354.97,60.012,1554745504,"201051344000645","174011545737251",30.22,13.30,0,335.44,381.73,53.1,49.3,0.424,1258178.0,1258178.0,46694,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745533,362935.00
04/08/2019 13:45,2,1.707,ACTIVE,214.41,353.47,60.012,1554745504,"201051344000569","174011545737251",31.01,13.00,0,334.54,380.52,53.6,49.8,0.451,1274216.6,1274216.6,14910,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745534,362936.00
04/08/2019 13:45,2,1.781,ACTIVE,214.87,358.58,60.012,1554745504,"179051228000119","174011545737251",30.91,15.30,0,335.14,385.33,55.8,51.9,0.429,61423.3,61423.3,14996,0,0,0,L,46974696,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554745535,362937.00
04/08/2019 14:00,2,1.438,ACTIVE,214.64,351.67,60.012,1554746404,"201051344000579","174011545737251",30.42,14.00,0,335.74,381.73,44.3,40.8,0.345,1273928.4,1273928.4,15360,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746406,362938.00
04/08/2019 14:00,2,1.432,ACTIVE,213.96,349.26,59.996,1554746404,"201051344001025","174011545737251",30.89,15.00,0,334.24,377.22,44.8,41.3,0.349,1256347.5,1256347.5,23286,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746407,362939.00
04/08/2019 14:00,2,1.422,ACTIVE,213.96,349.86,60.012,1554746404,"201051344001093","174011545737251",30.51,13.70,0,334.54,379.32,44.0,40.6,0.340,1240415.3,1240415.3,23318,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746407,362940.00
04/08/2019 14:00,2,1.396,ACTIVE,214.41,351.07,60.033,1554746404,"201051344000458","174011545737251",30.45,13.30,0,336.04,380.82,43.1,39.7,0.349,1257271.3,1257271.3,15106,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746408,362941.00
04/08/2019 14:00,2,1.438,ACTIVE,213.74,348.96,60.017,1554746404,"201051344000890","174011545737251",30.73,15.80,0,333.93,377.82,44.8,41.3,0.358,1254938.7,1254938.7,23236,0,0,0,L,1122011218,1,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746409,362942.00
04/08/2019 14:00,2,1.424,ACTIVE,214.41,348.96,60.012,1554746404,"201051344000988","174011545737251",19.96,11.70,0,335.14,369.70,28.8,25.8,0.230,971671.3,971671.3,15427,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746411,362943.00
04/08/2019 14:00,2,1.404,ACTIVE,214.41,350.17,60.028,1554746404,"201051344000582","174011545737251",30.45,12.70,0,335.74,379.92,43.3,39.9,0.345,1234113.0,1234113.0,23208,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746411,362944.00
04/08/2019 14:00,2,1.406,ACTIVE,214.19,351.97,59.980,1554746404,"201051344000868","174011545737251",30.75,11.30,0,334.54,380.82,43.8,40.4,0.336,1242391.6,1242391.6,47158,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746412,362945.00
04/08/2019 14:00,2,1.391,ACTIVE,214.87,352.57,60.028,1554746404,"201051344000576","174011545737251",30.65,11.70,0,335.74,381.12,43.2,39.8,0.345,1260576.7,1260576.7,19189,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746413,362946.00
04/08/2019 14:00,2,1.402,ACTIVE,214.64,351.07,60.017,1554746404,"201051344001158","174011545737251",30.42,12.00,0,335.14,381.12,43.2,39.8,0.354,1237407.9,1237407.9,15416,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746414,362947.00
04/08/2019 14:00,2,1.391,ACTIVE,214.19,349.86,60.012,1554746404,"201051344000917","174011545737251",30.55,14.70,0,334.84,378.72,43.0,39.6,0.345,1252215.6,1252215.6,23085,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746415,362948.00
04/08/2019 14:00,2,1.439,ACTIVE,214.19,346.26,60.054,1554746404,"201051344000417","174011545737251",19.98,15.80,0,334.24,365.19,29.2,26.3,0.221,1006298.1,1006298.1,23276,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746416,362949.00
04/08/2019 14:00,2,1.424,ACTIVE,214.19,351.37,60.017,1554746404,"201051344000685","174011545737251",30.12,14.00,0,334.84,379.32,43.4,40.0,0.362,1256756.6,1256756.6,23298,0,0,0,L,1122011218,1,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746417,362950.00
04/08/2019 14:00,2,1.430,ACTIVE,214.19,351.07,60.033,1554746404,"201051344000651","174011545737251",30.69,13.00,0,335.74,379.92,44.5,41.0,0.354,1249491.0,1249491.0,23270,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746418,362951.00
04/08/2019 14:00,2,1.430,ACTIVE,214.19,351.37,60.012,1554746404,"201051344000594","174011545737251",30.51,17.00,0,332.43,380.22,44.2,40.7,0.340,1263299.1,1263299.1,47099,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746419,362952.00
04/08/2019 14:00,2,1.420,ACTIVE,214.64,352.27,60.017,1554746404,"201051344000469","174011545737251",30.53,10.30,0,334.24,382.03,44.0,40.5,0.358,1241927.7,1241927.7,15392,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746420,362953.00
04/08/2019 14:00,2,1.465,ACTIVE,214.41,350.77,60.028,1554746404,"201051344000585","174011545737251",30.77,13.00,0,333.33,379.62,45.7,42.2,0.362,1262552.4,1262552.4,23327,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746421,362954.00
04/08/2019 14:00,2,1.420,ACTIVE,215.09,352.27,59.975,1554746404,"201051344000853","174011545737251",30.40,12.30,0,336.64,381.12,43.8,40.4,0.349,1265320.3,1265320.3,14991,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746422,362955.00
04/08/2019 14:00,2,1.404,ACTIVE,214.19,349.86,59.985,1554746404,"201051344001145","174011545737251",30.38,12.70,0,335.44,378.12,43.2,39.8,0.345,1265082.6,1265082.6,23243,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746423,362956.00
04/08/2019 14:00,2,1.414,ACTIVE,214.19,350.17,60.054,1554746404,"201051344000438","174011545737251",31.09,14.70,0,334.84,379.62,44.5,41.1,0.358,1257811.9,1257811.9,23279,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746424,362957.00
04/08/2019 14:00,2,1.434,ACTIVE,213.96,348.96,60.006,1554746404,"201051344001135","174011545737251",30.69,14.70,0,334.54,376.01,44.6,41.1,0.345,1244754.4,1244754.4,23232,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746425,362958.00
04/08/2019 14:00,2,1.396,ACTIVE,214.41,351.37,60.017,1554746404,"201051344000983","174011545737251",30.83,12.30,0,335.14,381.12,43.6,40.2,0.358,1263472.5,1263472.5,14991,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746426,362959.00
04/08/2019 14:00,2,1.430,ACTIVE,214.19,349.86,60.012,1554746404,"201051344001203","174011545737251",30.61,15.80,0,335.44,379.62,44.4,40.9,0.358,1252486.3,1252486.3,23284,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746427,362960.00
04/08/2019 14:00,2,1.387,ACTIVE,213.96,348.66,60.012,1554746404,"201051344001230","174011545737251",30.75,14.00,0,333.63,375.41,43.2,39.8,0.345,1249450.7,1249450.7,23102,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746428,362961.00
04/08/2019 14:00,2,1.416,ACTIVE,213.74,349.56,60.006,1554746404,"201051344000646","174011545737251",30.61,14.30,0,334.54,377.52,43.9,40.5,0.354,1242425.5,1242425.5,23252,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746428,362962.00
04/08/2019 14:00,2,1.418,ACTIVE,214.64,351.07,59.975,1554746404,"201051344000867","174011545737251",30.59,13.00,0,334.84,380.82,44.0,40.5,0.340,1240715.2,1240715.2,47179,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746429,362963.00
04/08/2019 14:00,2,1.400,ACTIVE,214.87,352.57,60.017,1554746404,"201051344000633","174011545737251",30.79,16.70,0,335.44,380.22,43.7,40.3,0.340,1239551.4,1239551.4,47225,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746430,362964.00
04/08/2019 14:00,2,1.438,ACTIVE,213.51,349.56,59.990,1554746404,"201051344000955","174011545737251",30.79,15.30,0,334.54,376.92,44.8,41.3,0.358,1262224.5,1262224.5,23273,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746431,362965.00
04/08/2019 14:00,2,1.412,ACTIVE,214.64,350.77,60.012,1554746404,"201051344000648","174011545737251",30.26,11.70,0,335.44,380.82,43.4,39.9,0.349,1253393.3,1253393.3,46734,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746432,362966.00
04/08/2019 14:00,2,1.412,ACTIVE,214.87,351.67,60.006,1554746404,"201051344000645","174011545737251",30.32,12.30,0,334.24,381.12,43.4,39.9,0.349,1258188.9,1258188.9,46695,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746433,362967.00
04/08/2019 14:00,2,1.422,ACTIVE,214.41,350.77,60.022,1554746404,"201051344000569","174011545737251",30.55,12.00,0,334.84,380.82,44.0,40.6,0.354,1274227.7,1274227.7,14911,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746434,362968.00
04/08/2019 14:00,2,1.453,ACTIVE,214.87,356.18,60.012,1554746404,"179051228000119","174011545737251",31.19,14.30,0,336.34,383.83,45.9,42.4,0.354,61434.7,61434.7,14997,0,0,0,L,46974696,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554746435,362969.00
04/08/2019 14:15,2,1.250,ACTIVE,214.41,350.47,60.017,1554747304,"201051344000579","174011545737251",31.17,13.30,0,335.14,372.41,39.5,36.2,0.309,1273938.0,1273938.0,15361,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747305,362970.00
04/08/2019 14:15,2,1.281,ACTIVE,213.74,348.36,60.017,1554747304,"201051344001025","174011545737251",30.63,14.00,0,333.63,368.80,39.8,36.5,0.309,1256357.2,1256357.2,23287,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747306,362971.00
04/08/2019 14:15,2,1.254,ACTIVE,213.96,350.17,60.012,1554747304,"201051344001093","174011545737251",30.73,13.00,0,334.54,369.40,39.1,35.8,0.301,1240424.8,1240424.8,23319,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747307,362972.00
04/08/2019 14:15,2,1.240,ACTIVE,214.19,349.26,60.028,1554747304,"201051344000458","174011545737251",30.45,12.70,0,336.34,371.21,38.3,35.1,0.305,1257280.7,1257280.7,15107,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747308,362973.00
04/08/2019 14:15,2,1.277,ACTIVE,213.51,348.66,60.006,1554747304,"201051344000890","174011545737251",30.67,15.30,0,333.33,370.00,39.7,36.4,0.305,1254948.4,1254948.4,23237,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747310,362974.00
04/08/2019 14:15,2,1.273,ACTIVE,213.96,347.76,60.012,1554747304,"201051344000988","174011545737251",19.68,11.30,0,335.74,363.69,25.4,22.6,0.212,971677.3,971677.3,15428,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747311,362975.00
04/08/2019 14:15,2,1.236,ACTIVE,214.41,350.47,60.006,1554747304,"201051344000582","174011545737251",30.45,12.00,0,334.84,370.00,38.1,34.9,0.301,1234122.4,1234122.4,23209,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747312,362976.00
04/08/2019 14:15,2,1.246,ACTIVE,213.96,350.17,60.022,1554747304,"201051344000868","174011545737251",30.63,11.00,0,334.84,370.60,38.7,35.4,0.296,1242401.1,1242401.1,47159,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747313,362977.00
04/08/2019 14:15,2,1.236,ACTIVE,214.87,351.67,60.017,1554747304,"201051344000576","174011545737251",30.47,11.30,0,336.34,372.71,38.2,34.9,0.309,1260586.1,1260586.1,19190,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747314,362978.00
04/08/2019 14:15,2,1.242,ACTIVE,214.19,349.26,60.038,1554747304,"201051344001158","174011545737251",30.26,11.70,0,335.44,372.11,38.0,34.8,0.305,1237417.2,1237417.2,15417,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747315,362979.00
04/08/2019 14:15,2,1.227,ACTIVE,213.74,349.26,60.012,1554747304,"201051344000917","174011545737251",30.30,14.00,0,333.63,370.30,37.7,34.5,0.296,1252224.8,1252224.8,23086,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747316,362980.00
04/08/2019 14:15,2,1.275,ACTIVE,213.74,346.26,60.065,1554747304,"201051344000417","174011545737251",19.88,15.00,0,332.73,360.08,25.7,22.8,0.199,1006304.2,1006304.2,23277,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747317,362981.00
04/08/2019 14:15,2,1.225,ACTIVE,214.19,350.47,60.028,1554747304,"201051344000685","174011545737251",30.65,13.30,0,333.03,370.60,38.0,34.8,0.314,1256765.9,1256765.9,23299,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747318,362982.00
04/08/2019 14:15,2,1.262,ACTIVE,214.19,349.86,60.022,1554747304,"201051344000651","174011545737251",30.38,12.00,0,335.14,369.70,38.9,35.6,0.305,1249500.6,1249500.6,23271,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747318,362983.00
04/08/2019 14:15,2,1.254,ACTIVE,213.74,349.26,60.059,1554747304,"201051344000594","174011545737251",30.45,16.00,0,333.63,370.00,38.7,35.4,0.305,1263308.7,1263308.7,47100,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747319,362984.00
04/08/2019 14:15,2,1.260,ACTIVE,214.19,349.56,60.017,1554747304,"201051344000469","174011545737251",30.24,10.00,0,335.14,372.11,38.6,35.3,0.309,1241937.2,1241937.2,15393,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747320,362985.00
04/08/2019 14:15,2,1.283,ACTIVE,214.41,349.86,60.049,1554747304,"201051344000585","174011545737251",30.61,12.70,0,333.63,371.21,39.8,36.5,0.309,1262562.2,1262562.2,23328,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747321,362986.00
04/08/2019 14:15,2,1.227,ACTIVE,214.64,351.07,60.028,1554747304,"201051344000853","174011545737251",30.77,12.00,0,337.54,374.21,38.2,35.0,0.296,1265329.8,1265329.8,14992,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747322,362987.00
04/08/2019 14:15,2,1.219,ACTIVE,213.96,349.26,60.022,1554747304,"201051344001145","174011545737251",30.53,12.30,0,334.54,369.40,37.7,34.5,0.296,1265091.9,1265091.9,23244,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747323,362988.00
04/08/2019 14:15,2,1.258,ACTIVE,214.19,349.26,60.001,1554747304,"201051344000438","174011545737251",30.53,14.00,0,333.93,370.00,38.9,35.6,0.305,1257821.4,1257821.4,23280,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747324,362989.00
04/08/2019 14:15,2,1.254,ACTIVE,213.74,348.36,60.001,1554747304,"201051344001135","174011545737251",30.55,14.00,0,334.24,368.50,38.8,35.6,0.296,1244764.1,1244764.1,23233,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747325,362990.00
04/08/2019 14:15,2,1.217,ACTIVE,214.19,349.86,60.033,1554747304,"201051344000983","174011545737251",30.75,11.70,0,335.74,370.90,38.0,34.7,0.314,1263481.9,1263481.9,14992,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747326,362991.00
04/08/2019 14:15,2,1.246,ACTIVE,213.96,349.26,60.006,1554747304,"201051344001203","174011545737251",30.40,15.00,0,333.93,370.30,38.4,35.2,0.296,1252495.8,1252495.8,23285,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747327,362992.00
04/08/2019 14:15,2,1.215,ACTIVE,213.74,348.06,60.012,1554747304,"201051344001230","174011545737251",30.40,13.30,0,331.23,368.20,37.4,34.2,0.301,1249460.0,1249460.0,23103,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747328,362993.00
04/08/2019 14:15,2,1.240,ACTIVE,213.51,349.26,60.033,1554747304,"201051344000646","174011545737251",30.28,13.70,0,332.13,370.30,38.0,34.8,0.305,1242434.9,1242434.9,23253,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747329,362994.00
04/08/2019 14:15,2,1.242,ACTIVE,214.19,348.96,60.012,1554747304,"201051344000867","174011545737251",30.28,12.30,0,335.44,370.00,38.1,34.9,0.301,1240724.7,1240724.7,47180,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747330,362995.00
04/08/2019 14:15,2,1.225,ACTIVE,214.41,351.37,60.012,1554747304,"201051344000633","174011545737251",30.51,15.50,0,336.04,373.01,37.9,34.6,0.296,1239560.8,1239560.8,47226,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747330,362996.00
04/08/2019 14:15,2,1.238,ACTIVE,213.51,348.36,59.975,1554747304,"201051344000955","174011545737251",30.93,14.00,0,333.33,368.20,38.8,35.6,0.305,1262234.1,1262234.1,23274,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747331,362997.00
04/08/2019 14:15,2,1.189,ACTIVE,213.96,348.36,59.996,1554747304,"201051344000648","174011545737251",31.03,11.30,0,336.04,370.90,37.4,34.2,0.292,1253402.6,1253402.6,46735,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747332,362998.00
04/08/2019 14:15,2,1.213,ACTIVE,214.41,349.86,60.028,1554747304,"201051344000645","174011545737251",30.49,12.00,0,336.04,372.41,37.5,34.3,0.292,1258198.2,1258198.2,46696,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747333,362999.00
04/08/2019 14:15,2,1.223,ACTIVE,214.19,349.56,60.012,1554747304,"201051344000569","174011545737251",30.67,11.70,0,335.74,370.60,38.0,34.7,0.292,1274237.1,1274237.1,14912,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747334,363000.00
04/08/2019 14:15,2,1.281,ACTIVE,214.41,354.67,60.017,1554747304,"179051228000119","174011545737251",30.73,14.00,0,336.34,376.31,39.9,36.6,0.292,61444.6,61444.6,14998,0,0,0,L,46974696,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554747335,363001.00
04/08/2019 14:30,2,1.162,ACTIVE,214.19,347.76,59.964,1554748204,"201051344000579","174011545737251",31.19,12.70,0,335.44,367.90,36.7,33.5,0.278,1273946.4,1273946.4,15362,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748205,363002.00
04/08/2019 14:30,2,1.189,ACTIVE,213.29,347.46,60.006,1554748204,"201051344001025","174011545737251",30.53,12.70,0,334.24,367.30,36.8,33.6,0.283,1256365.5,1256365.5,23288,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748206,363003.00
04/08/2019 14:30,2,1.170,ACTIVE,213.51,348.06,60.006,1554748204,"201051344001093","174011545737251",30.63,12.30,0,334.54,366.40,36.3,33.1,0.274,1240433.0,1240433.0,23320,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748207,363004.00
04/08/2019 14:30,2,1.152,ACTIVE,213.96,346.56,60.012,1554748204,"201051344000458","174011545737251",30.49,12.30,0,335.14,367.00,35.6,32.5,0.283,1257288.7,1257288.7,15108,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748208,363005.00
04/08/2019 14:30,2,1.193,ACTIVE,213.29,346.86,60.006,1554748204,"201051344000890","174011545737251",30.57,14.70,0,333.63,367.00,37.0,33.8,0.278,1254956.7,1254956.7,23238,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748209,363006.00
04/08/2019 14:30,2,1.168,ACTIVE,214.19,346.26,60.012,1554748204,"201051344000988","174011545737251",19.90,11.00,0,335.44,360.69,23.6,20.8,0.190,971682.5,971682.5,15429,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748210,363007.00
04/08/2019 14:30,2,1.168,ACTIVE,214.19,348.66,59.985,1554748204,"201051344000582","174011545737251",30.14,11.70,0,335.14,366.40,35.7,32.5,0.283,1234130.4,1234130.4,23210,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748211,363008.00
04/08/2019 14:30,2,1.148,ACTIVE,213.96,347.76,60.033,1554748204,"201051344000868","174011545737251",31.01,10.30,0,334.24,367.00,36.2,33.0,0.278,1242409.2,1242409.2,47160,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748212,363009.00
04/08/2019 14:30,2,1.162,ACTIVE,214.64,348.96,59.985,1554748204,"201051344000576","174011545737251",30.30,10.70,0,334.84,368.80,35.7,32.5,0.274,1260594.1,1260594.1,19191,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748213,363010.00
04/08/2019 14:30,2,1.154,ACTIVE,214.19,347.16,60.006,1554748204,"201051344001158","174011545737251",30.38,11.00,0,335.14,367.90,35.6,32.4,0.278,1237425.2,1237425.2,15418,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748214,363011.00
04/08/2019 14:30,2,1.135,ACTIVE,213.96,348.66,60.022,1554748204,"201051344000917","174011545737251",30.51,13.30,0,335.14,366.10,35.1,32.0,0.270,1252232.7,1252232.7,23087,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748215,363012.00
04/08/2019 14:30,2,1.209,ACTIVE,213.74,345.06,60.012,1554748204,"201051344000417","174011545737251",19.76,14.30,0,334.24,357.68,24.2,21.5,0.177,1006309.5,1006309.5,23278,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748216,363013.00
04/08/2019 14:30,2,1.143,ACTIVE,213.74,348.66,59.996,1554748204,"201051344000685","174011545737251",30.75,12.30,0,335.14,367.00,35.6,32.5,0.296,1256773.9,1256773.9,23300,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748217,363014.00
04/08/2019 14:30,2,1.184,ACTIVE,213.96,348.66,59.996,1554748204,"201051344000651","174011545737251",30.43,11.30,0,335.74,367.60,36.5,33.3,0.283,1249508.8,1249508.8,23272,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748218,363015.00
04/08/2019 14:30,2,1.174,ACTIVE,213.96,347.46,60.033,1554748204,"201051344000594","174011545737251",30.55,15.30,0,332.73,366.10,36.4,33.2,0.274,1263316.8,1263316.8,47101,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748219,363016.00
04/08/2019 14:30,2,1.160,ACTIVE,214.41,347.76,60.065,1554748204,"201051344000469","174011545737251",30.81,9.70,0,334.54,367.30,36.2,33.0,0.292,1241945.3,1241945.3,15394,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748219,363017.00
