ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 14:30,2,1.188,ACTIVE,213.96,349.26,60.022,1554748204,"201051344000585","174011545737251",31.05,12.00,0,335.14,366.40,37.4,34.1,0.278,1262570.7,1262570.7,23329,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748220,363018.00
04/08/2019 14:30,2,1.150,ACTIVE,214.87,348.66,60.038,1554748204,"201051344000853","174011545737251",30.89,11.70,0,336.94,369.70,36.0,32.8,0.270,1265337.9,1265337.9,14993,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748221,363019.00
04/08/2019 14:30,2,1.143,ACTIVE,213.74,348.06,60.012,1554748204,"201051344001145","174011545737251",30.59,11.70,0,335.14,366.70,35.4,32.2,0.278,1265099.8,1265099.8,23245,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748222,363020.00
04/08/2019 14:30,2,1.162,ACTIVE,213.74,348.66,60.049,1554748204,"201051344000438","174011545737251",31.23,13.00,0,335.44,366.70,36.8,33.6,0.287,1257829.7,1257829.7,23281,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748223,363021.00
04/08/2019 14:30,2,1.189,ACTIVE,213.51,346.86,60.033,1554748204,"201051344001135","174011545737251",30.53,12.70,0,335.14,365.49,36.8,33.6,0.278,1244772.3,1244772.3,23234,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748224,363022.00
04/08/2019 14:30,2,1.148,ACTIVE,214.19,347.16,60.017,1554748204,"201051344000983","174011545737251",30.71,11.30,0,335.14,366.10,35.8,32.6,0.287,1263489.9,1263489.9,14993,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748225,363023.00
04/08/2019 14:30,2,1.174,ACTIVE,213.96,347.76,60.012,1554748204,"201051344001203","174011545737251",30.42,13.70,0,336.04,367.60,36.1,33.0,0.283,1252503.9,1252503.9,23286,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748226,363024.00
04/08/2019 14:30,2,1.135,ACTIVE,213.51,347.46,60.043,1554748204,"201051344001230","174011545737251",30.75,12.30,0,333.63,363.99,35.4,32.2,0.274,1249467.9,1249467.9,23104,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748227,363025.00
04/08/2019 14:30,2,1.170,ACTIVE,213.29,347.46,59.996,1554748204,"201051344000646","174011545737251",30.43,13.00,0,334.54,366.10,36.1,32.9,0.283,1242443.0,1242443.0,23254,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748228,363026.00
04/08/2019 14:30,2,1.174,ACTIVE,214.41,347.46,60.006,1554748204,"201051344000867","174011545737251",30.34,12.00,0,334.54,366.70,36.1,32.9,0.274,1240732.8,1240732.8,47181,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748229,363027.00
04/08/2019 14:30,2,1.164,ACTIVE,214.64,349.26,60.001,1554748204,"201051344000633","174011545737251",30.34,14.30,0,335.44,368.20,35.8,32.6,0.278,1239568.8,1239568.8,47227,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748230,363028.00
04/08/2019 14:30,2,1.176,ACTIVE,213.29,347.46,60.022,1554748204,"201051344000955","174011545737251",30.99,13.00,0,333.63,364.89,37.0,33.7,0.287,1262242.4,1262242.4,23275,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748231,363029.00
04/08/2019 14:30,2,1.150,ACTIVE,213.96,347.16,60.012,1554748204,"201051344000648","174011545737251",30.67,10.70,0,334.54,366.10,35.7,32.5,0.278,1253410.6,1253410.6,46736,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748232,363030.00
04/08/2019 14:30,2,1.156,ACTIVE,214.41,347.46,60.006,1554748204,"201051344000645","174011545737251",30.38,11.30,0,336.34,367.30,35.6,32.4,0.278,1258206.2,1258206.2,46697,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748233,363031.00
04/08/2019 14:30,2,1.160,ACTIVE,214.19,347.76,59.996,1554748204,"201051344000569","174011545737251",30.81,11.00,0,334.84,366.10,36.3,33.1,0.283,1274245.2,1274245.2,14913,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748233,363032.00
04/08/2019 14:30,2,1.219,ACTIVE,214.64,351.97,60.006,1554748204,"179051228000119","174011545737251",30.81,13.30,0,336.34,371.81,38.1,34.9,0.287,61453.2,61453.2,14999,0,0,0,L,46974696,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554748234,363033.00
04/08/2019 14:45,2,0.877,ACTIVE,213.96,343.25,60.017,1554749103,"201051344000579","174011545737251",30.83,12.00,0,334.24,363.09,27.4,24.5,0.194,1273953.3,1273953.3,15363,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749105,363034.00
04/08/2019 14:45,2,0.871,ACTIVE,213.29,343.25,60.022,1554749103,"201051344001025","174011545737251",30.63,12.70,0,334.24,363.99,27.1,24.2,0.199,1256372.4,1256372.4,23289,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749106,363035.00
04/08/2019 14:45,2,0.877,ACTIVE,213.29,344.76,60.017,1554749103,"201051344001093","174011545737251",30.53,12.00,0,333.63,363.69,27.1,24.3,0.194,1240439.9,1240439.9,23321,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749107,363036.00
04/08/2019 14:45,2,0.840,ACTIVE,213.96,343.25,60.065,1554749103,"201051344000458","174011545737251",30.81,12.00,0,333.03,362.79,26.2,23.4,0.194,1257295.4,1257295.4,15109,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749108,363037.00
04/08/2019 14:45,2,0.889,ACTIVE,213.06,343.85,59.996,1554749103,"201051344000890","174011545737251",30.51,14.00,0,334.24,364.89,27.5,24.6,0.203,1254963.7,1254963.7,23239,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749109,363038.00
04/08/2019 14:45,2,0.861,ACTIVE,213.74,342.65,60.033,1554749103,"201051344000988","174011545737251",19.62,10.70,0,334.54,357.38,17.1,14.6,0.124,971686.7,971686.7,15430,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749110,363039.00
04/08/2019 14:45,2,0.859,ACTIVE,213.74,345.06,60.017,1554749103,"201051344000582","174011545737251",30.32,11.00,0,334.24,364.59,26.4,23.6,0.194,1234137.1,1234137.1,23211,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749111,363040.00
04/08/2019 14:45,2,0.865,ACTIVE,213.74,343.85,60.059,1554749103,"201051344000868","174011545737251",30.42,10.30,0,332.43,364.29,26.7,23.8,0.194,1242416.0,1242416.0,47161,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749112,363041.00
04/08/2019 14:45,2,0.857,ACTIVE,214.41,345.36,60.022,1554749103,"201051344000576","174011545737251",30.28,10.30,0,334.54,364.29,26.3,23.5,0.194,1260600.8,1260600.8,19192,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749113,363042.00
04/08/2019 14:45,2,0.838,ACTIVE,213.96,343.55,60.001,1554749103,"201051344001158","174011545737251",30.49,10.70,0,334.54,363.69,25.9,23.1,0.199,1237431.8,1237431.8,15419,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749114,363043.00
04/08/2019 14:45,2,0.832,ACTIVE,213.29,345.06,60.001,1554749103,"201051344000917","174011545737251",30.63,12.70,0,334.24,363.39,25.8,23.0,0.190,1252239.3,1252239.3,23088,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749115,363044.00
04/08/2019 14:45,2,0.896,ACTIVE,213.29,342.95,59.964,1554749103,"201051344000417","174011545737251",19.74,13.70,0,334.54,356.78,18.0,15.4,0.124,1006313.9,1006313.9,23279,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749115,363045.00
04/08/2019 14:45,2,0.848,ACTIVE,213.51,345.06,60.017,1554749103,"201051344000685","174011545737251",30.34,12.00,0,335.14,364.59,26.1,23.2,0.203,1256780.6,1256780.6,23301,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749117,363046.00
04/08/2019 14:45,2,0.865,ACTIVE,213.51,345.06,59.969,1554749103,"201051344000651","174011545737251",30.32,11.00,0,335.14,365.49,26.6,23.8,0.199,1249515.6,1249515.6,23273,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749118,363047.00
04/08/2019 14:45,2,0.857,ACTIVE,213.29,343.25,60.006,1554749103,"201051344000594","174011545737251",30.67,14.70,0,332.43,363.39,26.6,23.8,0.199,1263323.6,1263323.6,47102,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749119,363048.00
04/08/2019 14:45,2,0.854,ACTIVE,213.96,344.15,60.017,1554749103,"201051344000469","174011545737251",30.73,9.30,0,333.63,364.59,26.6,23.8,0.203,1241952.1,1241952.1,15395,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749120,363049.00
04/08/2019 14:45,2,0.898,ACTIVE,213.51,345.06,60.017,1554749103,"201051344000585","174011545737251",30.24,11.70,0,333.33,365.49,27.6,24.7,0.199,1262577.7,1262577.7,23330,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749120,363050.00
04/08/2019 14:45,2,0.842,ACTIVE,214.41,345.66,60.049,1554749103,"201051344000853","174011545737251",30.57,11.30,0,335.44,364.29,26.1,23.3,0.194,1265344.6,1265344.6,14994,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749121,363051.00
04/08/2019 14:45,2,0.846,ACTIVE,213.29,344.45,60.033,1554749103,"201051344001145","174011545737251",30.32,11.30,0,334.84,364.89,26.0,23.2,0.194,1265106.4,1265106.4,23246,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749122,363052.00
04/08/2019 14:45,2,0.875,ACTIVE,213.29,344.15,60.012,1554749103,"201051344000438","174011545737251",30.45,12.70,0,334.84,364.89,27.0,24.2,0.199,1257836.6,1257836.6,23282,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749123,363053.00
04/08/2019 14:45,2,0.875,ACTIVE,212.83,343.25,60.001,1554749103,"201051344001135","174011545737251",30.36,12.30,0,333.93,363.99,26.9,24.1,0.194,1244779.2,1244779.2,23235,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749124,363054.00
04/08/2019 14:45,2,0.834,ACTIVE,213.96,343.85,60.028,1554749103,"201051344000983","174011545737251",30.85,11.00,0,334.24,363.39,26.1,23.3,0.190,1263496.6,1263496.6,14994,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749125,363055.00
04/08/2019 14:45,2,0.863,ACTIVE,213.29,344.15,60.001,1554749103,"201051344001203","174011545737251",30.08,13.30,0,334.84,364.89,26.3,23.5,0.199,1252510.7,1252510.7,23287,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749126,363056.00
04/08/2019 14:45,2,0.834,ACTIVE,212.83,343.25,60.065,1554749103,"201051344001230","174011545737251",30.57,12.00,0,332.13,361.89,25.9,23.1,0.190,1249474.4,1249474.4,23105,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749127,363057.00
04/08/2019 14:45,2,0.854,ACTIVE,212.83,344.76,59.975,1554749103,"201051344000646","174011545737251",30.49,12.70,0,333.03,363.99,26.4,23.6,0.203,1242449.7,1242449.7,23255,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749128,363058.00
04/08/2019 14:45,2,0.861,ACTIVE,213.96,343.25,60.028,1554749103,"201051344000867","174011545737251",30.20,11.70,0,333.03,363.99,26.4,23.5,0.186,1240739.5,1240739.5,47182,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749129,363059.00
04/08/2019 14:45,2,0.842,ACTIVE,214.19,345.66,60.028,1554749103,"201051344000633","174011545737251",30.53,13.70,0,334.24,365.19,26.1,23.3,0.190,1239575.5,1239575.5,47228,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749130,363060.00
04/08/2019 14:45,2,0.879,ACTIVE,212.83,344.45,60.001,1554749103,"201051344000955","174011545737251",30.26,12.30,0,333.03,363.39,27.0,24.1,0.203,1262249.3,1262249.3,23276,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749131,363061.00
04/08/2019 14:45,2,0.855,ACTIVE,213.96,343.85,60.028,1554749103,"201051344000648","174011545737251",30.26,10.70,0,334.84,363.39,26.2,23.4,0.194,1253417.3,1253417.3,46737,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749132,363062.00
04/08/2019 14:45,2,0.844,ACTIVE,214.41,344.76,60.001,1554749103,"201051344000645","174011545737251",30.32,11.30,0,334.84,365.80,25.9,23.1,0.190,1258212.8,1258212.8,46698,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749132,363063.00
04/08/2019 14:45,2,0.863,ACTIVE,213.74,343.55,60.012,1554749103,"201051344000569","174011545737251",30.18,11.00,0,333.33,364.29,26.5,23.6,0.194,1274251.9,1274251.9,14914,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749133,363064.00
04/08/2019 14:45,2,0.898,ACTIVE,214.19,347.46,60.022,1554749103,"179051228000119","174011545737251",30.85,13.30,0,335.14,368.50,28.1,25.2,0.194,61460.4,61460.4,15000,0,0,0,L,46974696,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554749134,363065.00
04/08/2019 15:00,2,0.582,ACTIVE,213.74,341.45,60.012,1554750004,"201051344000579","174011545737251",30.18,11.70,0,333.93,357.08,17.9,15.3,0.110,1273958.4,1273958.4,15364,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750005,363066.00
04/08/2019 15:00,2,0.564,ACTIVE,212.61,340.25,60.012,1554750004,"201051344001025","174011545737251",30.00,12.00,0,333.63,356.78,17.2,14.7,0.106,1256377.3,1256377.3,23290,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750006,363067.00
04/08/2019 15:00,2,0.576,ACTIVE,212.83,341.15,60.006,1554750004,"201051344001093","174011545737251",30.00,11.70,0,333.63,357.08,17.6,15.0,0.102,1240444.8,1240444.8,23322,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750007,363068.00
04/08/2019 15:00,2,0.562,ACTIVE,213.29,340.85,60.006,1554750004,"201051344000458","174011545737251",29.38,11.30,0,333.03,356.48,16.8,14.3,0.110,1257300.2,1257300.2,15110,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750008,363069.00
04/08/2019 15:00,2,0.582,ACTIVE,212.61,339.95,60.059,1554750004,"201051344000890","174011545737251",29.72,13.30,0,332.13,357.08,17.6,15.0,0.110,1254968.7,1254968.7,23240,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750009,363070.00
04/08/2019 15:00,2,0.541,ACTIVE,213.51,341.75,60.043,1554750004,"201051344000988","174011545737251",19.38,10.30,0,332.73,353.17,10.6,8.3,0.075,971689.6,971689.6,15431,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750010,363071.00
04/08/2019 15:00,2,0.551,ACTIVE,213.06,342.05,60.017,1554750004,"201051344000582","174011545737251",29.86,10.70,0,334.24,357.08,16.7,14.2,0.106,1234141.9,1234141.9,23212,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750011,363072.00
04/08/2019 15:00,2,0.559,ACTIVE,213.51,341.45,60.001,1554750004,"201051344000868","174011545737251",29.90,10.00,0,331.83,356.18,16.9,14.4,0.106,1242420.9,1242420.9,47162,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750012,363073.00
04/08/2019 15:00,2,0.561,ACTIVE,213.96,342.95,60.001,1554750004,"201051344000576","174011545737251",29.74,10.00,0,333.93,357.38,16.9,14.4,0.102,1260605.6,1260605.6,19193,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750013,363074.00
04/08/2019 15:00,2,0.543,ACTIVE,213.51,341.45,60.001,1554750004,"201051344001158","174011545737251",29.46,10.30,0,332.43,356.18,16.2,13.7,0.110,1237436.5,1237436.5,15420,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750014,363075.00
04/08/2019 15:00,2,0.543,ACTIVE,212.83,342.05,60.006,1554750004,"201051344000917","174011545737251",29.58,12.30,0,333.33,356.78,16.3,13.8,0.097,1252244.0,1252244.0,23089,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750015,363076.00
04/08/2019 15:00,2,0.576,ACTIVE,212.83,339.34,60.012,1554750004,"201051344000417","174011545737251",19.52,13.00,0,333.93,351.07,11.4,9.1,0.066,1006317.0,1006317.0,23280,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750016,363077.00
04/08/2019 15:00,2,0.551,ACTIVE,212.83,342.65,59.990,1554750004,"201051344000685","174011545737251",29.16,11.70,0,334.54,357.68,16.3,13.8,0.110,1256785.3,1256785.3,23302,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750017,363078.00
04/08/2019 15:00,2,0.557,ACTIVE,212.83,340.85,59.996,1554750004,"201051344000651","174011545737251",29.94,10.70,0,334.24,357.38,16.9,14.4,0.102,1249520.5,1249520.5,23274,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750018,363079.00
04/08/2019 15:00,2,0.557,ACTIVE,213.06,341.15,60.001,1554750004,"201051344000594","174011545737251",30.10,13.70,0,332.13,355.88,17.0,14.5,0.110,1263328.5,1263328.5,47103,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750018,363080.00
04/08/2019 15:00,2,0.566,ACTIVE,213.51,342.35,59.980,1554750004,"201051344000469","174011545737251",29.42,9.00,0,331.23,357.68,16.9,14.4,0.110,1241956.9,1241956.9,15396,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750019,363081.00
04/08/2019 15:00,2,0.574,ACTIVE,213.06,342.05,60.006,1554750004,"201051344000585","174011545737251",29.94,11.70,0,333.03,357.98,17.4,14.9,0.106,1262582.7,1262582.7,23331,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750020,363082.00
04/08/2019 15:00,2,0.547,ACTIVE,214.19,343.85,60.017,1554750004,"201051344000853","174011545737251",29.84,10.70,0,335.14,357.68,16.5,14.0,0.102,1265349.3,1265349.3,14995,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750021,363083.00
04/08/2019 15:00,2,0.533,ACTIVE,213.06,341.45,60.001,1554750004,"201051344001145","174011545737251",29.74,11.00,0,333.93,356.78,16.1,13.6,0.102,1265111.1,1265111.1,23247,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750022,363084.00
04/08/2019 15:00,2,0.553,ACTIVE,213.06,341.15,60.006,1554750004,"201051344000438","174011545737251",30.42,12.00,0,332.73,357.98,17.1,14.6,0.106,1257841.5,1257841.5,23283,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750023,363085.00
04/08/2019 15:00,2,0.566,ACTIVE,212.61,340.25,59.996,1554750004,"201051344001135","174011545737251",29.42,11.70,0,333.03,356.18,16.9,14.4,0.106,1244784.1,1244784.1,23236,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750024,363086.00
04/08/2019 15:00,2,0.539,ACTIVE,213.74,341.45,60.012,1554750004,"201051344000983","174011545737251",29.98,10.30,0,333.03,356.18,16.4,13.9,0.110,1263501.3,1263501.3,14995,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750025,363087.00
04/08/2019 15:00,2,0.543,ACTIVE,212.83,340.55,60.054,1554750004,"201051344001203","174011545737251",29.90,12.30,0,334.24,357.68,16.5,14.0,0.106,1252515.4,1252515.4,23288,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750026,363088.00
04/08/2019 15:00,2,0.549,ACTIVE,212.83,341.15,60.012,1554750004,"201051344001230","174011545737251",28.84,11.70,0,332.13,355.28,16.0,13.6,0.102,1249479.1,1249479.1,23106,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750027,363089.00
04/08/2019 15:00,2,0.543,ACTIVE,212.61,341.15,60.012,1554750004,"201051344000646","174011545737251",29.74,12.00,0,332.43,357.38,16.4,13.9,0.106,1242454.5,1242454.5,23256,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750028,363090.00
04/08/2019 15:00,2,0.543,ACTIVE,213.74,341.45,60.012,1554750004,"201051344000867","174011545737251",29.66,11.70,0,333.63,356.18,16.3,13.8,0.097,1240744.3,1240744.3,47183,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750029,363091.00
04/08/2019 15:00,2,0.543,ACTIVE,213.96,343.85,60.012,1554750004,"201051344000633","174011545737251",30.00,12.70,0,333.63,357.98,16.6,14.0,0.097,1239580.2,1239580.2,47229,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750030,363092.00
04/08/2019 15:00,2,0.576,ACTIVE,212.61,341.15,60.006,1554750004,"201051344000955","174011545737251",29.26,11.70,0,331.53,356.78,17.1,14.6,0.110,1262254.2,1262254.2,23277,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750031,363093.00
04/08/2019 15:00,2,0.545,ACTIVE,213.74,341.45,60.012,1554750004,"201051344000648","174011545737251",30.02,10.30,0,333.93,356.48,16.6,14.1,0.097,1253422.0,1253422.0,46738,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750032,363094.00
04/08/2019 15:00,2,0.535,ACTIVE,213.96,342.35,60.012,1554750004,"201051344000645","174011545737251",29.44,11.00,0,333.93,356.18,16.0,13.5,0.102,1258217.4,1258217.4,46699,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750033,363095.00
04/08/2019 15:00,2,0.541,ACTIVE,213.51,341.45,60.001,1554750004,"201051344000569","174011545737251",30.18,10.70,0,333.03,356.48,16.6,14.1,0.102,1274256.7,1274256.7,14915,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750033,363096.00
04/08/2019 15:00,2,0.600,ACTIVE,213.74,346.26,60.065,1554750004,"179051228000119","174011545737251",29.68,12.70,0,334.24,360.38,18.1,15.5,0.106,61465.6,61465.6,15002,0,0,0,L,46974696,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750035,363097.00
04/08/2019 15:15,2,0.469,ACTIVE,213.29,339.34,59.959,1554750904,"201051344000579","174011545737251",30.40,10.70,0,331.23,350.47,14.5,12.1,0.071,1273961.1,1273961.1,15365,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750906,363098.00
04/08/2019 15:15,2,0.457,ACTIVE,212.38,338.44,60.012,1554750904,"201051344001025","174011545737251",29.74,11.00,0,332.43,349.86,13.8,11.4,0.080,1256380.0,1256380.0,23291,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750906,363099.00
04/08/2019 15:15,2,0.486,ACTIVE,212.83,340.85,60.012,1554750904,"201051344001093","174011545737251",29.20,11.00,0,332.43,349.86,14.4,12.0,0.075,1240447.6,1240447.6,23323,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750907,363100.00
04/08/2019 15:15,2,0.453,ACTIVE,213.06,339.04,60.017,1554750904,"201051344000458","174011545737251",29.84,10.70,0,331.53,349.26,13.7,11.3,0.075,1257302.7,1257302.7,15111,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750908,363101.00
04/08/2019 15:15,2,0.480,ACTIVE,212.38,339.34,59.996,1554750904,"201051344000890","174011545737251",29.46,12.30,0,332.13,350.17,14.3,11.9,0.080,1254971.5,1254971.5,23241,0,0,0,L,1122011218,1,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750909,363102.00
04/08/2019 15:15,2,0.432,ACTIVE,213.06,340.25,60.006,1554750904,"201051344000988","174011545737251",19.20,9.70,0,330.63,348.66,8.4,6.2,0.057,971691.0,971691.0,15432,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750911,363103.00
04/08/2019 15:15,2,0.469,ACTIVE,213.29,340.85,59.975,1554750904,"201051344000582","174011545737251",28.82,10.00,0,333.03,349.86,13.7,11.3,0.075,1234144.4,1234144.4,23213,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750912,363104.00
04/08/2019 15:15,2,0.463,ACTIVE,213.06,339.65,60.017,1554750904,"201051344000868","174011545737251",29.38,9.70,0,331.23,349.86,13.8,11.4,0.075,1242423.4,1242423.4,47163,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750913,363105.00
04/08/2019 15:15,2,0.461,ACTIVE,213.74,340.25,60.028,1554750904,"201051344000576","174011545737251",29.02,9.30,0,333.33,351.07,13.6,11.2,0.080,1260608.1,1260608.1,19194,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750913,363106.00
04/08/2019 15:15,2,0.451,ACTIVE,213.29,339.04,60.006,1554750904,"201051344001158","174011545737251",28.67,9.70,0,330.63,350.17,13.2,10.8,0.075,1237438.9,1237438.9,15421,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750914,363107.00
04/08/2019 15:15,2,0.465,ACTIVE,213.06,340.85,60.028,1554750904,"201051344000917","174011545737251",28.33,11.30,0,332.13,349.56,13.4,11.0,0.075,1252246.4,1252246.4,23090,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750915,363108.00
04/08/2019 15:15,2,0.477,ACTIVE,212.83,338.44,59.969,1554750904,"201051344000417","174011545737251",19.62,11.70,0,332.73,346.26,9.5,7.2,0.049,1006318.6,1006318.6,23281,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750916,363109.00
04/08/2019 15:15,2,0.463,ACTIVE,213.06,341.45,60.012,1554750904,"201051344000685","174011545737251",28.45,10.70,0,333.93,350.47,13.4,11.0,0.084,1256787.8,1256787.8,23303,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750917,363110.00
04/08/2019 15:15,2,0.479,ACTIVE,212.83,339.65,59.990,1554750904,"201051344000651","174011545737251",28.51,9.70,0,333.33,349.56,13.9,11.5,0.080,1249523.0,1249523.0,23275,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750918,363111.00
04/08/2019 15:15,2,0.457,ACTIVE,213.06,339.34,60.017,1554750904,"201051344000594","174011545737251",30.00,12.70,0,330.63,350.47,13.9,11.5,0.084,1263331.1,1263331.1,47104,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750919,363112.00
04/08/2019 15:15,2,0.475,ACTIVE,213.29,340.25,60.012,1554750904,"201051344000469","174011545737251",29.12,8.50,0,330.93,350.17,14.0,11.6,0.084,1241959.6,1241959.6,15397,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750920,363113.00
04/08/2019 15:15,2,0.482,ACTIVE,212.83,339.65,60.028,1554750904,"201051344000585","174011545737251",29.66,10.70,0,331.83,349.56,14.6,12.1,0.084,1262585.4,1262585.4,23332,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750921,363114.00
04/08/2019 15:15,2,0.447,ACTIVE,213.74,341.45,60.001,1554750904,"201051344000853","174011545737251",29.58,9.70,0,334.24,351.67,13.5,11.1,0.080,1265351.8,1265351.8,14996,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750922,363115.00
04/08/2019 15:15,2,0.443,ACTIVE,213.06,340.25,60.012,1554750904,"201051344001145","174011545737251",29.36,10.30,0,334.24,350.17,13.2,10.8,0.080,1265113.4,1265113.4,23248,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750923,363116.00
04/08/2019 15:15,2,0.471,ACTIVE,212.83,339.95,60.022,1554750904,"201051344000438","174011545737251",29.76,11.00,0,333.03,350.17,14.2,11.8,0.080,1257844.1,1257844.1,23284,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750924,363117.00
04/08/2019 15:15,2,0.451,ACTIVE,212.61,338.74,60.001,1554750904,"201051344001135","174011545737251",30.45,10.70,0,331.83,348.96,13.9,11.5,0.075,1244786.7,1244786.7,23237,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750925,363118.00
04/08/2019 15:15,2,0.447,ACTIVE,213.06,339.65,60.028,1554750904,"201051344000983","174011545737251",29.92,9.70,0,331.53,350.17,13.6,11.2,0.075,1263503.8,1263503.8,14996,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750926,363119.00
04/08/2019 15:15,2,0.475,ACTIVE,212.83,339.34,60.012,1554750904,"201051344001203","174011545737251",28.21,11.30,0,333.03,350.77,13.6,11.2,0.084,1252518.0,1252518.0,23289,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750927,363120.00
04/08/2019 15:15,2,0.451,ACTIVE,212.61,338.44,60.012,1554750904,"201051344001230","174011545737251",29.46,11.00,0,330.63,348.66,13.5,11.1,0.075,1249481.6,1249481.6,23107,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750927,363121.00
04/08/2019 15:15,2,0.463,ACTIVE,212.38,339.65,59.996,1554750904,"201051344000646","174011545737251",29.32,11.30,0,332.13,349.86,13.8,11.4,0.080,1242457.0,1242457.0,23257,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750928,363122.00
04/08/2019 15:15,2,0.453,ACTIVE,213.51,339.34,60.049,1554750904,"201051344000867","174011545737251",29.60,11.00,0,331.83,349.56,13.6,11.2,0.071,1240746.8,1240746.8,47184,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750929,363123.00
04/08/2019 15:15,2,0.473,ACTIVE,213.74,342.05,60.001,1554750904,"201051344000633","174011545737251",28.96,11.70,0,333.33,352.57,13.9,11.5,0.080,1239582.8,1239582.8,47230,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750930,363124.00
04/08/2019 15:15,2,0.492,ACTIVE,212.38,339.04,60.017,1554750904,"201051344000955","174011545737251",28.82,11.00,0,331.83,348.96,14.4,12.0,0.075,1262256.8,1262256.8,23278,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750931,363125.00
04/08/2019 15:15,2,0.480,ACTIVE,213.29,339.95,60.054,1554750904,"201051344000648","174011545737251",28.49,9.30,0,331.83,349.56,13.9,11.5,0.075,1253424.6,1253424.6,46739,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750932,363126.00
04/08/2019 15:15,2,0.441,ACTIVE,213.74,340.25,60.017,1554750904,"201051344000645","174011545737251",29.70,10.30,0,333.03,350.47,13.3,10.9,0.071,1258219.9,1258219.9,46700,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750933,363127.00
04/08/2019 15:15,2,0.451,ACTIVE,213.29,339.34,60.001,1554750904,"201051344000569","174011545737251",30.08,10.00,0,331.23,349.56,13.8,11.4,0.075,1274259.3,1274259.3,14916,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750934,363128.00
04/08/2019 15:15,2,0.506,ACTIVE,213.51,343.55,60.017,1554750904,"179051228000119","174011545737251",29.54,12.00,0,335.44,354.67,15.2,12.7,0.075,61468.5,61468.5,15003,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554750935,363129.00
04/08/2019 15:30,2,0.643,ACTIVE,213.74,342.35,59.948,1554751804,"201051344000579","174011545737251",29.34,10.30,0,333.03,351.67,19.1,16.5,0.124,1273964.9,1273964.9,15366,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751805,363130.00
04/08/2019 15:30,2,0.617,ACTIVE,213.06,340.55,59.985,1554751804,"201051344001025","174011545737251",29.92,10.70,0,332.43,350.77,18.8,16.2,0.119,1256383.6,1256383.6,23292,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751806,363131.00
04/08/2019 15:30,2,0.619,ACTIVE,213.29,341.75,59.980,1554751804,"201051344001093","174011545737251",30.30,11.00,0,332.43,350.77,19.0,16.4,0.119,1240451.3,1240451.3,23324,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751807,363132.00
04/08/2019 15:30,2,0.604,ACTIVE,213.74,342.05,59.980,1554751804,"201051344000458","174011545737251",29.74,10.30,0,333.03,351.07,18.2,15.6,0.115,1257306.2,1257306.2,15112,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751808,363133.00
04/08/2019 15:30,2,0.627,ACTIVE,213.06,341.45,60.012,1554751804,"201051344000890","174011545737251",30.14,11.70,0,332.73,350.77,19.2,16.6,0.124,1254975.2,1254975.2,23242,0,0,0,L,1122011218,1,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751809,363134.00
04/08/2019 15:30,2,0.586,ACTIVE,213.74,341.75,59.964,1554751804,"201051344000988","174011545737251",19.60,9.30,0,331.83,349.26,11.7,9.3,0.066,971693.1,971693.1,15433,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751810,363135.00
04/08/2019 15:30,2,0.602,ACTIVE,213.74,341.75,59.990,1554751804,"201051344000582","174011545737251",29.92,10.00,0,333.33,351.37,18.3,15.7,0.124,1234147.9,1234147.9,23214,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751811,363136.00
04/08/2019 15:30,2,0.604,ACTIVE,213.74,341.75,59.980,1554751804,"201051344000868","174011545737251",30.06,9.30,0,331.83,351.37,18.4,15.9,0.124,1242427.0,1242427.0,47164,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751812,363137.00
04/08/2019 15:30,2,0.604,ACTIVE,214.41,342.95,59.969,1554751804,"201051344000576","174011545737251",29.68,9.30,0,333.03,352.27,18.2,15.6,0.119,1260611.6,1260611.6,19195,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751813,363138.00
04/08/2019 15:30,2,0.578,ACTIVE,213.96,342.05,59.943,1554751804,"201051344001158","174011545737251",30.26,9.30,0,331.53,351.67,17.8,15.2,0.124,1237442.4,1237442.4,15422,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751814,363139.00
04/08/2019 15:30,2,0.590,ACTIVE,213.51,342.35,59.996,1554751804,"201051344000917","174011545737251",30.00,11.00,0,332.13,350.77,17.9,15.4,0.115,1252249.9,1252249.9,23091,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751815,363140.00
04/08/2019 15:30,2,0.635,ACTIVE,213.51,340.55,60.006,1554751804,"201051344000417","174011545737251",19.56,11.30,0,332.13,346.56,12.6,10.3,0.075,1006320.9,1006320.9,23282,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751816,363141.00
04/08/2019 15:30,2,0.598,ACTIVE,213.74,343.25,59.996,1554751804,"201051344000685","174011545737251",29.80,10.30,0,333.03,351.37,18.1,15.5,0.128,1256791.2,1256791.2,23304,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751817,363142.00
04/08/2019 15:30,2,0.615,ACTIVE,213.51,341.75,60.001,1554751804,"201051344000651","174011545737251",29.66,9.70,0,333.33,351.07,18.5,15.9,0.119,1249526.6,1249526.6,23276,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751818,363143.00
04/08/2019 15:30,2,0.611,ACTIVE,213.51,342.05,60.001,1554751804,"201051344000594","174011545737251",29.92,12.00,0,330.33,350.77,18.5,16.0,0.119,1263334.7,1263334.7,47105,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751818,363144.00
04/08/2019 15:30,2,0.613,ACTIVE,213.96,342.65,59.969,1554751804,"201051344000469","174011545737251",29.96,8.00,0,331.83,351.37,18.6,16.1,0.137,1241963.2,1241963.2,15398,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751819,363145.00
04/08/2019 15:30,2,0.627,ACTIVE,213.51,342.35,59.980,1554751804,"201051344000585","174011545737251",30.34,10.70,0,331.83,350.77,19.3,16.7,0.124,1262589.2,1262589.2,23333,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751820,363146.00
04/08/2019 15:30,2,0.602,ACTIVE,214.41,344.15,59.996,1554751804,"201051344000853","174011545737251",29.80,9.30,0,333.93,352.57,18.2,15.6,0.124,1265355.3,1265355.3,14997,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751821,363147.00
04/08/2019 15:30,2,0.586,ACTIVE,213.51,341.75,59.953,1554751804,"201051344001145","174011545737251",29.92,10.00,0,333.03,351.97,17.8,15.2,0.119,1265116.9,1265116.9,23249,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751822,363148.00
04/08/2019 15:30,2,0.615,ACTIVE,213.74,342.05,59.990,1554751804,"201051344000438","174011545737251",30.22,10.70,0,333.33,351.67,18.9,16.3,0.124,1257847.8,1257847.8,23285,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751823,363149.00
04/08/2019 15:30,2,0.615,ACTIVE,213.29,341.15,60.012,1554751804,"201051344001135","174011545737251",29.94,10.70,0,332.73,350.47,18.7,16.1,0.119,1244790.4,1244790.4,23238,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751824,363150.00
04/08/2019 15:30,2,0.588,ACTIVE,213.74,341.75,60.012,1554751804,"201051344000983","174011545737251",30.34,9.70,0,333.03,351.07,18.1,15.6,0.128,1263507.3,1263507.3,14997,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751825,363151.00
04/08/2019 15:30,2,0.600,ACTIVE,213.51,342.05,60.001,1554751804,"201051344001203","174011545737251",29.96,11.00,0,333.33,351.97,18.2,15.7,0.124,1252521.5,1252521.5,23290,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751826,363152.00
04/08/2019 15:30,2,0.596,ACTIVE,213.29,341.15,59.990,1554751804,"201051344001230","174011545737251",29.60,10.70,0,330.33,349.56,17.9,15.4,0.115,1249485.1,1249485.1,23108,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751827,363153.00
04/08/2019 15:30,2,0.602,ACTIVE,213.06,341.75,59.953,1554751804,"201051344000646","174011545737251",29.98,11.00,0,331.23,351.07,18.3,15.7,0.124,1242460.6,1242460.6,23258,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751828,363154.00
04/08/2019 15:30,2,0.596,ACTIVE,214.19,341.75,60.006,1554751804,"201051344000867","174011545737251",30.18,10.70,0,332.43,351.07,18.2,15.7,0.110,1240750.3,1240750.3,47185,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751829,363155.00
04/08/2019 15:30,2,0.588,ACTIVE,214.19,344.15,59.985,1554751804,"201051344000633","174011545737251",30.49,11.00,0,333.33,353.47,18.2,15.7,0.128,1239586.4,1239586.4,47231,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751830,363156.00
04/08/2019 15:30,2,0.615,ACTIVE,213.06,340.55,59.985,1554751804,"201051344000955","174011545737251",30.38,11.00,0,330.93,349.56,19.0,16.4,0.119,1262260.6,1262260.6,23279,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751831,363157.00
04/08/2019 15:30,2,0.605,ACTIVE,213.96,342.35,60.012,1554751804,"201051344000648","174011545737251",29.84,9.30,0,332.73,351.67,18.4,15.8,0.115,1253428.2,1253428.2,46740,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751832,363158.00
04/08/2019 15:30,2,0.598,ACTIVE,214.41,342.65,60.028,1554751804,"201051344000645","174011545737251",29.32,10.30,0,333.93,351.97,17.8,15.2,0.119,1258223.3,1258223.3,46701,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751833,363159.00
04/08/2019 15:30,2,0.604,ACTIVE,213.96,342.35,60.006,1554751804,"201051344000569","174011545737251",30.16,9.70,0,332.13,351.37,18.4,15.9,0.119,1274262.9,1274262.9,14917,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751834,363160.00
