ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 15:30,2,0.650,ACTIVE,214.19,346.56,59.980,1554751804,"179051228000119","174011545737251",30.26,12.00,0,333.33,355.28,20.0,17.3,0.124,61472.4,61472.4,15004,0,0,0,L,46974696,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554751834,363161.00
04/08/2019 15:45,2,0.641,ACTIVE,213.51,340.55,60.022,1554752704,"201051344000579","174011545737251",30.32,10.70,0,332.43,353.17,19.7,17.1,0.128,1273969.5,1273969.5,15367,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752706,363162.00
04/08/2019 15:45,2,0.629,ACTIVE,213.51,341.15,60.022,1554752704,"201051344001025","174011545737251",30.12,10.70,0,333.03,353.17,19.2,16.7,0.128,1256388.1,1256388.1,23293,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752707,363163.00
04/08/2019 15:45,2,0.637,ACTIVE,213.51,342.05,60.017,1554752704,"201051344001093","174011545737251",30.06,11.00,0,333.03,352.27,19.4,16.8,0.119,1240455.8,1240455.8,23325,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752708,363164.00
04/08/2019 15:45,2,0.617,ACTIVE,213.51,339.95,60.017,1554752704,"201051344000458","174011545737251",29.98,10.70,0,333.33,352.57,18.8,16.2,0.124,1257310.6,1257310.6,15113,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752709,363165.00
04/08/2019 15:45,2,0.641,ACTIVE,213.51,341.15,60.028,1554752704,"201051344000890","174011545737251",30.14,11.70,0,332.43,352.57,19.6,17.0,0.128,1254979.8,1254979.8,23243,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752710,363166.00
04/08/2019 15:45,2,0.607,ACTIVE,213.51,340.85,60.059,1554752704,"201051344000988","174011545737251",19.38,9.30,0,332.73,350.17,11.9,9.6,0.080,971695.7,971695.7,15434,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752711,363167.00
04/08/2019 15:45,2,0.615,ACTIVE,214.19,341.75,60.012,1554752704,"201051344000582","174011545737251",30.02,10.30,0,334.24,352.87,18.8,16.2,0.124,1234152.3,1234152.3,23215,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752712,363168.00
04/08/2019 15:45,2,0.631,ACTIVE,213.51,340.55,60.017,1554752704,"201051344000868","174011545737251",29.38,9.70,0,332.73,352.27,18.8,16.2,0.128,1242431.4,1242431.4,47165,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752713,363169.00
04/08/2019 15:45,2,0.602,ACTIVE,213.96,341.75,60.028,1554752704,"201051344000576","174011545737251",30.34,9.70,0,333.33,353.17,18.5,15.9,0.119,1260616.0,1260616.0,19196,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752714,363170.00
04/08/2019 15:45,2,0.604,ACTIVE,213.51,340.85,60.012,1554752704,"201051344001158","174011545737251",29.74,9.70,0,333.63,352.87,18.2,15.7,0.128,1237446.6,1237446.6,15423,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752715,363171.00
04/08/2019 15:45,2,0.605,ACTIVE,213.74,341.75,60.017,1554752704,"201051344000917","174011545737251",29.78,11.70,0,333.03,352.57,18.3,15.7,0.119,1252254.1,1252254.1,23092,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752716,363172.00
04/08/2019 15:45,2,0.645,ACTIVE,213.74,340.25,60.028,1554752704,"201051344000417","174011545737251",19.72,11.30,0,332.73,347.76,12.9,10.5,0.080,1006323.8,1006323.8,23283,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752716,363173.00
04/08/2019 15:45,2,0.604,ACTIVE,213.74,343.25,59.996,1554752704,"201051344000685","174011545737251",30.16,11.00,0,334.24,353.17,18.5,15.9,0.133,1256795.6,1256795.6,23305,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752717,363174.00
04/08/2019 15:45,2,0.625,ACTIVE,213.74,341.75,60.049,1554752704,"201051344000651","174011545737251",29.70,9.70,0,333.93,353.17,18.8,16.2,0.124,1249531.1,1249531.1,23277,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752718,363175.00
04/08/2019 15:45,2,0.619,ACTIVE,213.29,339.95,60.022,1554752704,"201051344000594","174011545737251",30.24,12.00,0,331.53,352.27,19.0,16.4,0.128,1263339.1,1263339.1,47106,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752719,363176.00
04/08/2019 15:45,2,0.633,ACTIVE,213.74,340.85,60.017,1554752704,"201051344000469","174011545737251",29.44,8.50,0,332.73,352.87,18.9,16.3,0.133,1241967.7,1241967.7,15399,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752720,363177.00
04/08/2019 15:45,2,0.641,ACTIVE,213.74,341.75,60.028,1554752704,"201051344000585","174011545737251",30.16,11.00,0,333.33,352.87,19.6,17.0,0.124,1262593.9,1262593.9,23334,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752721,363178.00
04/08/2019 15:45,2,0.611,ACTIVE,214.19,342.05,60.022,1554752704,"201051344000853","174011545737251",30.04,9.70,0,334.54,354.07,18.6,16.1,0.124,1265359.7,1265359.7,14998,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752722,363179.00
04/08/2019 15:45,2,0.594,ACTIVE,213.74,342.65,59.980,1554752704,"201051344001145","174011545737251",30.08,10.30,0,334.54,353.17,18.1,15.6,0.119,1265121.1,1265121.1,23250,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752723,363180.00
04/08/2019 15:45,2,0.637,ACTIVE,213.74,342.05,59.985,1554752704,"201051344000438","174011545737251",29.70,10.70,0,333.93,353.17,19.2,16.6,0.124,1257852.3,1257852.3,23286,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752724,363181.00
04/08/2019 15:45,2,0.625,ACTIVE,213.06,340.25,60.017,1554752704,"201051344001135","174011545737251",30.12,11.00,0,333.03,351.97,19.1,16.5,0.124,1244794.8,1244794.8,23239,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752725,363182.00
04/08/2019 15:45,2,0.602,ACTIVE,213.51,340.25,60.012,1554752704,"201051344000983","174011545737251",30.38,10.00,0,332.43,352.57,18.5,15.9,0.128,1263511.7,1263511.7,14998,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752726,363183.00
04/08/2019 15:45,2,0.613,ACTIVE,213.74,341.15,60.012,1554752704,"201051344001203","174011545737251",29.98,11.00,0,333.63,354.07,18.7,16.1,0.128,1252525.9,1252525.9,23291,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752727,363184.00
04/08/2019 15:45,2,0.604,ACTIVE,213.51,341.15,60.028,1554752704,"201051344001230","174011545737251",30.00,10.70,0,331.83,351.37,18.4,15.8,0.119,1249489.3,1249489.3,23109,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752728,363185.00
04/08/2019 15:45,2,0.625,ACTIVE,213.29,341.75,60.033,1554752704,"201051344000646","174011545737251",29.46,11.00,0,332.13,352.87,18.7,16.1,0.128,1242465.0,1242465.0,23259,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752728,363186.00
04/08/2019 15:45,2,0.619,ACTIVE,213.74,339.95,60.006,1554752704,"201051344000867","174011545737251",29.82,11.00,0,333.03,351.97,18.7,16.1,0.124,1240754.7,1240754.7,47186,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752729,363187.00
04/08/2019 15:45,2,0.615,ACTIVE,214.19,342.35,60.028,1554752704,"201051344000633","174011545737251",30.04,11.30,0,334.24,354.37,18.7,16.2,0.124,1239590.8,1239590.8,47232,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752730,363188.00
04/08/2019 15:45,2,0.635,ACTIVE,213.06,341.45,60.006,1554752704,"201051344000955","174011545737251",30.24,11.00,0,332.13,351.97,19.5,16.9,0.128,1262265.2,1262265.2,23280,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752731,363189.00
04/08/2019 15:45,2,0.613,ACTIVE,213.51,340.55,60.017,1554752704,"201051344000648","174011545737251",30.04,9.70,0,333.33,352.27,18.7,16.2,0.119,1253432.6,1253432.6,46741,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752732,363190.00
04/08/2019 15:45,2,0.594,ACTIVE,214.19,341.15,60.006,1554752704,"201051344000645","174011545737251",30.16,10.30,0,334.24,353.17,18.2,15.7,0.119,1258227.6,1258227.6,46702,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752733,363191.00
04/08/2019 15:45,2,0.615,ACTIVE,213.51,339.95,60.012,1554752704,"201051344000569","174011545737251",30.24,10.00,0,333.63,352.87,18.9,16.3,0.128,1274267.4,1274267.4,14918,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752734,363192.00
04/08/2019 15:45,2,0.668,ACTIVE,213.96,344.45,60.017,1554752704,"179051228000119","174011545737251",29.98,12.30,0,334.24,357.08,20.4,17.7,0.124,61477.2,61477.2,15005,0,0,0,L,46974696,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554752735,363193.00
04/08/2019 16:00,2,0.615,ACTIVE,213.51,339.34,60.012,1554753604,"201051344000579","174011545737251",30.20,11.00,0,332.43,353.47,18.8,16.3,0.119,1273973.9,1273973.9,15368,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753606,363194.00
04/08/2019 16:00,2,0.598,ACTIVE,213.06,339.65,60.028,1554753604,"201051344001025","174011545737251",29.98,11.00,0,332.13,352.27,18.2,15.7,0.115,1256392.4,1256392.4,23294,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753606,363195.00
04/08/2019 16:00,2,0.600,ACTIVE,213.29,341.15,60.049,1554753604,"201051344001093","174011545737251",30.32,11.30,0,333.63,352.57,18.4,15.9,0.110,1240460.2,1240460.2,23326,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753607,363196.00
04/08/2019 16:00,2,0.586,ACTIVE,213.29,339.04,60.028,1554753604,"201051344000458","174011545737251",29.98,11.00,0,332.43,352.87,17.8,15.3,0.119,1257314.8,1257314.8,15114,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753608,363197.00
04/08/2019 16:00,2,0.615,ACTIVE,213.29,340.55,60.022,1554753604,"201051344000890","174011545737251",29.84,11.70,0,332.43,351.97,18.6,16.1,0.119,1254984.2,1254984.2,23244,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753609,363198.00
04/08/2019 16:00,2,0.578,ACTIVE,213.29,339.65,60.033,1554753604,"201051344000988","174011545737251",19.28,10.00,0,331.83,350.47,11.3,9.0,0.080,971698.2,971698.2,15435,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753611,363199.00
04/08/2019 16:00,2,0.592,ACTIVE,213.74,342.05,60.038,1554753604,"201051344000582","174011545737251",29.62,10.30,0,333.33,352.87,17.8,15.2,0.115,1234156.5,1234156.5,23216,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753612,363200.00
04/08/2019 16:00,2,0.594,ACTIVE,213.29,339.95,60.028,1554753604,"201051344000868","174011545737251",29.84,10.00,0,331.83,352.57,18.0,15.4,0.119,1242435.7,1242435.7,47166,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753612,363201.00
04/08/2019 16:00,2,0.592,ACTIVE,213.96,340.85,60.033,1554753604,"201051344000576","174011545737251",29.66,10.00,0,332.43,354.37,17.8,15.3,0.115,1260620.2,1260620.2,19197,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753613,363202.00
04/08/2019 16:00,2,0.578,ACTIVE,213.29,339.65,60.033,1554753604,"201051344001158","174011545737251",29.46,10.00,0,331.23,353.17,17.3,14.8,0.119,1237450.7,1237450.7,15424,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753614,363203.00
04/08/2019 16:00,2,0.584,ACTIVE,213.51,341.75,60.038,1554753604,"201051344000917","174011545737251",29.46,12.00,0,333.03,352.27,17.4,14.9,0.110,1252258.3,1252258.3,23093,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753615,363204.00
04/08/2019 16:00,2,0.615,ACTIVE,213.51,340.25,60.033,1554753604,"201051344000417","174011545737251",19.76,11.30,0,332.13,347.46,12.3,10.0,0.075,1006326.5,1006326.5,23284,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753616,363205.00
04/08/2019 16:00,2,0.582,ACTIVE,213.51,342.35,60.038,1554753604,"201051344000685","174011545737251",29.78,11.00,0,333.33,353.17,17.6,15.1,0.119,1256799.7,1256799.7,23306,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753617,363206.00
04/08/2019 16:00,2,0.590,ACTIVE,213.51,341.75,60.043,1554753604,"201051344000651","174011545737251",30.12,10.30,0,333.63,352.57,18.0,15.5,0.115,1249535.4,1249535.4,23278,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753618,363207.00
04/08/2019 16:00,2,0.602,ACTIVE,213.06,339.34,60.038,1554753604,"201051344000594","174011545737251",29.82,12.00,0,330.33,352.87,18.2,15.6,0.119,1263343.5,1263343.5,47107,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753619,363208.00
04/08/2019 16:00,2,0.604,ACTIVE,213.51,339.65,60.033,1554753604,"201051344000469","174011545737251",29.40,9.30,0,330.63,353.77,18.0,15.5,0.124,1241971.9,1241971.9,15400,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753620,363209.00
04/08/2019 16:00,2,0.627,ACTIVE,213.29,341.45,60.022,1554753604,"201051344000585","174011545737251",29.46,11.30,0,332.73,352.57,18.8,16.2,0.119,1262598.3,1262598.3,23335,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753621,363210.00
04/08/2019 16:00,2,0.594,ACTIVE,213.96,341.45,60.028,1554753604,"201051344000853","174011545737251",29.54,10.00,0,333.63,354.37,17.8,15.2,0.119,1265363.9,1265363.9,14999,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753622,363211.00
04/08/2019 16:00,2,0.570,ACTIVE,213.29,341.45,60.049,1554753604,"201051344001145","174011545737251",30.18,10.30,0,333.63,352.87,17.5,14.9,0.115,1265125.3,1265125.3,23251,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753623,363212.00
04/08/2019 16:00,2,0.605,ACTIVE,213.29,341.75,60.043,1554753604,"201051344000438","174011545737251",29.94,11.00,0,334.24,352.57,18.4,15.8,0.115,1257856.7,1257856.7,23287,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753624,363213.00
04/08/2019 16:00,2,0.604,ACTIVE,212.83,340.25,60.022,1554753604,"201051344001135","174011545737251",30.06,11.30,0,331.83,351.67,18.4,15.8,0.115,1244799.2,1244799.2,23240,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753625,363214.00
04/08/2019 16:00,2,0.590,ACTIVE,213.29,339.34,60.049,1554753604,"201051344000983","174011545737251",29.80,10.00,0,331.53,352.57,17.8,15.3,0.124,1263515.9,1263515.9,14999,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753626,363215.00
04/08/2019 16:00,2,0.598,ACTIVE,213.29,341.75,60.028,1554753604,"201051344001203","174011545737251",29.44,11.30,0,332.43,353.47,17.8,15.3,0.124,1252530.1,1252530.1,23292,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753627,363216.00
04/08/2019 16:00,2,0.568,ACTIVE,213.06,339.95,60.038,1554753604,"201051344001230","174011545737251",30.40,11.00,0,332.43,350.77,17.6,15.0,0.110,1249493.5,1249493.5,23110,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753628,363217.00
04/08/2019 16:00,2,0.600,ACTIVE,212.83,341.15,60.043,1554753604,"201051344000646","174011545737251",29.50,11.30,0,332.43,352.27,17.9,15.4,0.119,1242469.3,1242469.3,23260,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753629,363218.00
04/08/2019 16:00,2,0.594,ACTIVE,213.74,339.95,60.033,1554753604,"201051344000867","174011545737251",29.88,11.30,0,331.23,353.17,18.0,15.4,0.115,1240759.0,1240759.0,47187,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753629,363219.00
04/08/2019 16:00,2,0.592,ACTIVE,213.96,341.45,60.033,1554753604,"201051344000633","174011545737251",29.98,11.30,0,332.13,355.28,18.0,15.5,0.119,1239595.0,1239595.0,47233,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753630,363220.00
04/08/2019 16:00,2,0.609,ACTIVE,212.83,340.85,60.033,1554753604,"201051344000955","174011545737251",30.14,11.30,0,331.83,351.07,18.6,16.1,0.119,1262269.6,1262269.6,23281,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753631,363221.00
04/08/2019 16:00,2,0.596,ACTIVE,213.74,339.34,60.065,1554753604,"201051344000648","174011545737251",29.92,10.00,0,332.13,353.17,18.1,15.5,0.115,1253436.9,1253436.9,46742,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753632,363222.00
04/08/2019 16:00,2,0.572,ACTIVE,213.96,340.55,60.038,1554753604,"201051344000645","174011545737251",30.18,10.70,0,332.13,354.07,17.5,15.0,0.115,1258231.7,1258231.7,46703,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753633,363223.00
04/08/2019 16:00,2,0.598,ACTIVE,213.51,339.65,60.038,1554753604,"201051344000569","174011545737251",30.02,10.00,0,332.13,353.17,18.2,15.7,0.119,1274271.6,1274271.6,14919,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753634,363224.00
04/08/2019 16:00,2,0.645,ACTIVE,213.96,343.55,60.059,1554753604,"179051228000119","174011545737251",30.04,12.70,0,333.33,357.68,19.6,17.0,0.119,61481.9,61481.9,15006,0,0,0,L,46974696,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554753635,363225.00
04/08/2019 16:15,2,0.404,ACTIVE,213.29,338.44,60.006,1554754504,"201051344000579","174011545737251",29.04,11.00,0,331.83,349.86,11.9,9.6,0.057,1273977.1,1273977.1,15369,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754506,363226.00
04/08/2019 16:15,2,0.371,ACTIVE,213.29,336.64,59.964,1554754504,"201051344001025","174011545737251",29.48,10.70,0,331.53,350.47,11.1,8.8,0.053,1256395.3,1256395.3,23295,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754507,363227.00
04/08/2019 16:15,2,0.396,ACTIVE,213.51,338.74,59.990,1554754504,"201051344001093","174011545737251",28.88,11.00,0,331.83,350.47,11.7,9.3,0.044,1240463.3,1240463.3,23327,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754507,363228.00
04/08/2019 16:15,2,0.381,ACTIVE,213.29,338.74,59.996,1554754504,"201051344000458","174011545737251",28.29,11.00,0,331.23,348.96,11.0,8.7,0.057,1257317.7,1257317.7,15115,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754508,363229.00
04/08/2019 16:15,2,0.385,ACTIVE,213.51,337.54,59.990,1554754504,"201051344000890","174011545737251",29.62,11.30,0,332.13,351.37,11.6,9.2,0.057,1254987.3,1254987.3,23245,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754509,363230.00
04/08/2019 16:15,2,0.348,ACTIVE,213.06,339.04,60.028,1554754504,"201051344000988","174011545737251",19.18,10.00,0,330.33,347.76,6.8,4.6,0.040,971699.8,971699.8,15436,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754511,363231.00
04/08/2019 16:15,2,0.377,ACTIVE,213.96,338.44,59.985,1554754504,"201051344000582","174011545737251",28.27,10.70,0,332.13,350.47,10.8,8.5,0.053,1234159.4,1234159.4,23217,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754512,363232.00
04/08/2019 16:15,2,0.373,ACTIVE,213.29,338.44,60.033,1554754504,"201051344000868","174011545737251",29.06,10.00,0,330.63,349.56,11.1,8.8,0.049,1242438.6,1242438.6,47167,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754512,363233.00
04/08/2019 16:15,2,0.373,ACTIVE,213.96,339.65,60.017,1554754504,"201051344000576","174011545737251",28.51,10.00,0,332.13,350.77,10.8,8.5,0.057,1260623.0,1260623.0,19198,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754513,363234.00
04/08/2019 16:15,2,0.365,ACTIVE,213.29,338.14,59.953,1554754504,"201051344001158","174011545737251",28.21,10.00,0,330.63,350.17,10.5,8.2,0.057,1237453.5,1237453.5,15425,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754514,363235.00
04/08/2019 16:15,2,0.357,ACTIVE,213.51,338.44,59.990,1554754504,"201051344000917","174011545737251",29.14,11.70,0,331.53,349.86,10.6,8.3,0.049,1252261.0,1252261.0,23094,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754515,363236.00
04/08/2019 16:15,2,0.412,ACTIVE,213.74,337.24,59.996,1554754504,"201051344000417","174011545737251",19.52,11.00,0,332.13,346.86,8.2,5.9,0.031,1006328.4,1006328.4,23285,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754516,363237.00
04/08/2019 16:15,2,0.355,ACTIVE,213.74,338.74,59.990,1554754504,"201051344000685","174011545737251",29.30,11.00,0,333.63,351.37,10.6,8.3,0.053,1256802.5,1256802.5,23307,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754517,363238.00
04/08/2019 16:15,2,0.383,ACTIVE,213.51,338.14,59.996,1554754504,"201051344000651","174011545737251",28.31,10.30,0,333.03,350.47,11.0,8.7,0.062,1249538.3,1249538.3,23279,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754518,363239.00
04/08/2019 16:15,2,0.371,ACTIVE,213.06,338.44,59.996,1554754504,"201051344000594","174011545737251",29.54,12.00,0,330.03,349.86,11.2,8.9,0.053,1263346.4,1263346.4,47108,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754519,363240.00
04/08/2019 16:15,2,0.385,ACTIVE,213.51,338.74,59.996,1554754504,"201051344000469","174011545737251",28.67,9.30,0,330.63,349.86,11.2,8.9,0.062,1241974.8,1241974.8,15401,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754520,363241.00
04/08/2019 16:15,2,0.395,ACTIVE,213.74,338.74,60.001,1554754504,"201051344000585","174011545737251",29.00,11.00,0,332.43,350.17,11.6,9.3,0.049,1262601.4,1262601.4,23336,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754521,363242.00
04/08/2019 16:15,2,0.371,ACTIVE,213.96,339.95,60.001,1554754504,"201051344000853","174011545737251",28.86,9.70,0,333.33,351.07,10.8,8.5,0.053,1265366.7,1265366.7,15000,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754522,363243.00
04/08/2019 16:15,2,0.352,ACTIVE,213.74,338.14,60.001,1554754504,"201051344001145","174011545737251",29.02,10.30,0,333.63,351.07,10.3,8.1,0.049,1265128.0,1265128.0,23252,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754523,363244.00
04/08/2019 16:15,2,0.385,ACTIVE,213.51,338.44,60.006,1554754504,"201051344000438","174011545737251",28.92,10.70,0,333.03,351.07,11.3,8.9,0.057,1257859.7,1257859.7,23288,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754524,363245.00
04/08/2019 16:15,2,0.381,ACTIVE,213.29,337.24,60.006,1554754504,"201051344001135","174011545737251",29.32,11.30,0,331.53,349.86,11.3,9.0,0.053,1244802.2,1244802.2,23241,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754525,363246.00
04/08/2019 16:15,2,0.371,ACTIVE,213.51,338.74,60.006,1554754504,"201051344000983","174011545737251",29.30,10.00,0,330.93,349.56,11.0,8.7,0.053,1263518.7,1263518.7,15000,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754526,363247.00
04/08/2019 16:15,2,0.369,ACTIVE,213.51,337.24,59.969,1554754504,"201051344001203","174011545737251",29.04,11.00,0,332.73,351.07,10.9,8.6,0.053,1252532.9,1252532.9,23293,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754527,363248.00
04/08/2019 16:15,2,0.363,ACTIVE,213.51,337.84,59.996,1554754504,"201051344001230","174011545737251",28.80,10.70,0,330.93,349.26,10.6,8.3,0.053,1249496.2,1249496.2,23111,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754528,363249.00
04/08/2019 16:15,2,0.371,ACTIVE,213.06,338.14,59.990,1554754504,"201051344000646","174011545737251",29.08,11.00,0,331.53,350.47,10.9,8.6,0.053,1242472.1,1242472.1,23261,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754529,363250.00
04/08/2019 16:15,2,0.383,ACTIVE,213.74,338.14,60.006,1554754504,"201051344000867","174011545737251",28.13,11.30,0,331.23,349.26,10.9,8.6,0.057,1240761.8,1240761.8,47188,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754530,363251.00
04/08/2019 16:15,2,0.381,ACTIVE,214.19,340.55,60.012,1554754504,"201051344000633","174011545737251",28.78,11.30,0,331.83,351.37,11.1,8.8,0.057,1239597.9,1239597.9,47234,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754530,363252.00
04/08/2019 16:15,2,0.393,ACTIVE,213.06,337.84,60.033,1554754504,"201051344000955","174011545737251",29.22,11.30,0,331.53,350.47,11.7,9.4,0.057,1262272.6,1262272.6,23282,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754531,363253.00
04/08/2019 16:15,2,0.377,ACTIVE,213.51,338.44,60.006,1554754504,"201051344000648","174011545737251",29.06,9.70,0,332.13,349.86,11.2,8.8,0.053,1253439.8,1253439.8,46743,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754532,363254.00
04/08/2019 16:15,2,0.365,ACTIVE,213.96,339.34,60.006,1554754504,"201051344000645","174011545737251",28.65,10.70,0,332.13,350.17,10.6,8.3,0.053,1258234.5,1258234.5,46704,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754533,363255.00
04/08/2019 16:15,2,0.381,ACTIVE,213.51,338.44,60.022,1554754504,"201051344000569","174011545737251",28.80,9.70,0,331.23,350.17,11.1,8.8,0.057,1274274.5,1274274.5,14920,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754534,363256.00
04/08/2019 16:15,2,0.426,ACTIVE,213.74,342.05,60.001,1554754504,"179051228000119","174011545737251",28.82,12.30,0,332.43,353.17,12.5,10.1,0.053,61485.1,61485.1,15007,0,0,0,L,46974696,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554754535,363257.00
04/08/2019 16:30,2,0.453,ACTIVE,213.74,339.34,60.033,1554755404,"201051344000579","174011545737251",29.20,10.70,0,332.13,344.76,13.4,11.1,0.066,1273979.2,1273979.2,15370,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755405,363258.00
04/08/2019 16:30,2,0.428,ACTIVE,212.61,336.64,60.033,1554755404,"201051344001025","174011545737251",29.28,10.30,0,331.23,343.55,12.8,10.4,0.071,1256397.3,1256397.3,23296,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755406,363259.00
04/08/2019 16:30,2,0.447,ACTIVE,212.83,337.54,60.033,1554755404,"201051344001093","174011545737251",29.14,11.00,0,330.93,344.45,13.2,10.8,0.066,1240465.4,1240465.4,23328,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755407,363260.00
04/08/2019 16:30,2,0.428,ACTIVE,213.51,339.04,60.017,1554755404,"201051344000458","174011545737251",28.98,10.70,0,332.43,345.06,12.6,10.2,0.071,1257319.6,1257319.6,15116,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755408,363261.00
04/08/2019 16:30,2,0.443,ACTIVE,212.61,336.64,60.017,1554755404,"201051344000890","174011545737251",29.52,11.00,0,330.63,343.85,13.3,10.9,0.066,1254989.4,1254989.4,23246,0,0,0,L,1122011218,1,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755409,363262.00
04/08/2019 16:30,2,0.400,ACTIVE,213.51,339.34,60.028,1554755404,"201051344000988","174011545737251",19.02,9.70,0,331.53,344.76,7.7,5.5,0.049,971700.8,971700.8,15437,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755410,363263.00
04/08/2019 16:30,2,0.416,ACTIVE,213.29,338.14,60.033,1554755404,"201051344000582","174011545737251",29.46,10.30,0,331.53,344.15,12.5,10.1,0.066,1234161.3,1234161.3,23218,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755411,363264.00
04/08/2019 16:30,2,0.426,ACTIVE,213.51,338.44,60.022,1554755404,"201051344000868","174011545737251",29.08,9.70,0,331.53,345.06,12.6,10.2,0.066,1242440.6,1242440.6,47168,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755412,363265.00
04/08/2019 16:30,2,0.416,ACTIVE,214.19,340.25,59.990,1554755404,"201051344000576","174011545737251",29.46,9.70,0,333.03,345.66,12.4,10.1,0.071,1260625.0,1260625.0,19199,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755413,363266.00
04/08/2019 16:30,2,0.414,ACTIVE,213.74,339.04,60.028,1554755404,"201051344001158","174011545737251",28.55,9.70,0,331.23,344.76,12.0,9.7,0.075,1237455.3,1237455.3,15426,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755414,363267.00
04/08/2019 16:30,2,0.406,ACTIVE,212.83,338.14,60.017,1554755404,"201051344000917","174011545737251",29.20,11.70,0,330.93,343.55,12.1,9.7,0.066,1252262.9,1252262.9,23095,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755415,363268.00
04/08/2019 16:30,2,0.428,ACTIVE,212.38,337.24,60.054,1554755404,"201051344000417","174011545737251",20.32,11.00,0,328.22,342.05,8.8,6.6,0.031,1006329.7,1006329.7,23287,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755416,363269.00
04/08/2019 16:30,2,0.422,ACTIVE,212.83,338.14,60.038,1554755404,"201051344000685","174011545737251",27.87,10.70,0,332.13,345.66,11.9,9.6,0.071,1256804.4,1256804.4,23308,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755417,363270.00
04/08/2019 16:30,2,0.432,ACTIVE,212.83,337.84,59.985,1554755404,"201051344000651","174011545737251",28.53,10.30,0,332.13,344.45,12.5,10.1,0.066,1249540.2,1249540.2,23280,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755418,363271.00
04/08/2019 16:30,2,0.428,ACTIVE,213.06,339.04,60.012,1554755404,"201051344000594","174011545737251",29.02,11.70,0,330.93,344.76,12.7,10.3,0.075,1263348.4,1263348.4,47109,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755419,363272.00
04/08/2019 16:30,2,0.443,ACTIVE,213.74,339.04,60.017,1554755404,"201051344000469","174011545737251",27.91,9.00,0,330.63,346.86,12.5,10.2,0.071,1241976.9,1241976.9,15402,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755420,363273.00
04/08/2019 16:30,2,0.447,ACTIVE,212.83,337.54,60.017,1554755404,"201051344000585","174011545737251",29.18,11.00,0,330.63,345.06,13.2,10.9,0.071,1262603.5,1262603.5,23337,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755421,363274.00
04/08/2019 16:30,2,0.416,ACTIVE,214.19,340.55,60.017,1554755404,"201051344000853","174011545737251",29.18,9.30,0,333.93,346.86,12.3,10.0,0.066,1265368.6,1265368.6,15001,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755422,363275.00
04/08/2019 16:30,2,0.395,ACTIVE,212.83,337.24,60.017,1554755404,"201051344001145","174011545737251",29.68,10.30,0,332.43,345.36,11.9,9.6,0.062,1265129.8,1265129.8,23253,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755423,363276.00
04/08/2019 16:30,2,0.430,ACTIVE,212.83,337.54,60.006,1554755404,"201051344000438","174011545737251",29.74,10.70,0,332.43,344.76,12.9,10.6,0.066,1257861.8,1257861.8,23289,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755424,363277.00
04/08/2019 16:30,2,0.432,ACTIVE,212.38,336.04,60.012,1554755404,"201051344001135","174011545737251",29.40,11.00,0,331.23,343.85,12.8,10.5,0.066,1244804.2,1244804.2,23242,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755425,363278.00
04/08/2019 16:30,2,0.414,ACTIVE,213.51,338.44,60.017,1554755404,"201051344000983","174011545737251",29.42,9.70,0,331.53,343.85,12.4,10.0,0.066,1263520.7,1263520.7,15001,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755426,363279.00
04/08/2019 16:30,2,0.412,ACTIVE,212.61,336.34,60.017,1554755404,"201051344001203","174011545737251",29.44,10.70,0,332.13,344.76,12.3,10.0,0.071,1252534.9,1252534.9,23294,0,0,0,L,1122011218,1,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755427,363280.00
04/08/2019 16:30,2,0.410,ACTIVE,212.38,336.34,60.017,1554755404,"201051344001230","174011545737251",28.73,10.70,0,330.33,343.55,11.9,9.6,0.066,1249498.1,1249498.1,23112,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755428,363281.00
04/08/2019 16:30,2,0.424,ACTIVE,212.16,336.94,60.012,1554755404,"201051344000646","174011545737251",29.18,10.70,0,330.33,344.76,12.6,10.2,0.062,1242474.1,1242474.1,23262,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755429,363282.00
04/08/2019 16:30,2,0.416,ACTIVE,213.74,338.14,60.043,1554755404,"201051344000867","174011545737251",29.26,11.30,0,331.83,344.76,12.4,10.0,0.062,1240763.8,1240763.8,47189,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755430,363283.00
04/08/2019 16:30,2,0.414,ACTIVE,214.19,340.85,60.012,1554755404,"201051344000633","174011545737251",29.96,11.00,0,332.73,347.16,12.6,10.3,0.066,1239599.9,1239599.9,47235,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755431,363284.00
04/08/2019 16:30,2,0.443,ACTIVE,212.16,336.34,60.012,1554755404,"201051344000955","174011545737251",29.06,11.00,0,330.93,344.45,13.1,10.7,0.071,1262274.7,1262274.7,23283,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755432,363285.00
04/08/2019 16:30,2,0.430,ACTIVE,213.51,338.44,60.006,1554755404,"201051344000648","174011545737251",28.65,9.70,0,331.83,344.76,12.5,10.1,0.066,1253441.8,1253441.8,46744,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755433,363286.00
04/08/2019 16:30,2,0.416,ACTIVE,213.96,339.65,60.038,1554755404,"201051344000645","174011545737251",28.41,10.30,0,332.73,345.66,12.0,9.7,0.062,1258236.4,1258236.4,46705,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755434,363287.00
04/08/2019 16:30,2,0.418,ACTIVE,213.51,338.74,60.017,1554755404,"201051344000569","174011545737251",29.58,9.70,0,331.53,344.45,12.6,10.2,0.071,1274276.5,1274276.5,14921,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755434,363288.00
04/08/2019 16:30,2,0.463,ACTIVE,213.96,342.05,59.980,1554755404,"179051228000119","174011545737251",29.58,12.30,0,332.73,348.96,13.9,11.5,0.066,61487.4,61487.4,15008,0,0,0,L,46974696,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554755435,363289.00
04/08/2019 16:45,2,0.268,ACTIVE,213.51,336.64,59.990,1554756304,"201051344000579","174011545737251",28.80,10.30,0,320.11,345.96,7.8,5.6,0.018,1273981.2,1273981.2,15371,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756305,363290.00
04/08/2019 16:45,2,0.244,ACTIVE,212.83,336.04,59.985,1554756304,"201051344001025","174011545737251",27.97,10.30,0,318.61,344.15,7.0,4.8,0.018,1256399.1,1256399.1,23297,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756306,363291.00
04/08/2019 16:45,2,0.271,ACTIVE,213.06,336.94,60.028,1554756304,"201051344001093","174011545737251",27.95,10.70,0,319.21,343.85,7.7,5.5,0.018,1240467.3,1240467.3,23329,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756308,363292.00
04/08/2019 16:45,2,0.240,ACTIVE,213.51,336.64,59.990,1554756304,"201051344000458","174011545737251",28.77,10.30,0,320.41,345.66,7.0,4.9,0.013,1257321.4,1257321.4,15117,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756309,363293.00
04/08/2019 16:45,2,0.268,ACTIVE,212.83,336.04,60.001,1554756304,"201051344000890","174011545737251",27.73,10.70,0,318.61,344.15,7.5,5.4,0.022,1254991.3,1254991.3,23247,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756311,363294.00
04/08/2019 16:45,2,0.217,ACTIVE,213.29,339.04,59.996,1554756304,"201051344000988","174011545737251",18.53,9.70,0,320.11,345.96,4.1,2.0,0.004,971701.7,971701.7,15438,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756312,363295.00
04/08/2019 16:45,2,0.246,ACTIVE,213.51,337.54,59.996,1554756304,"201051344000582","174011545737251",27.95,10.30,0,318.91,344.15,7.0,4.8,0.022,1234163.1,1234163.1,23219,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756313,363296.00
04/08/2019 16:45,2,0.246,ACTIVE,213.29,337.84,60.001,1554756304,"201051344000868","174011545737251",27.91,9.30,0,320.11,346.26,7.0,4.8,0.018,1242442.3,1242442.3,47169,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756314,363297.00
04/08/2019 16:45,2,0.252,ACTIVE,213.96,341.45,59.985,1554756304,"201051344000576","174011545737251",27.87,9.30,0,321.31,347.16,7.1,5.0,0.022,1260626.8,1260626.8,19201,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756315,363298.00
04/08/2019 16:45,2,0.234,ACTIVE,213.51,339.34,59.990,1554756304,"201051344001158","174011545737251",27.89,9.30,0,320.41,345.96,6.7,4.5,0.022,1237457.0,1237457.0,15428,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756317,363299.00
04/08/2019 16:45,2,0.242,ACTIVE,213.06,339.95,59.996,1554756304,"201051344000917","174011545737251",27.93,11.30,0,319.21,344.76,6.9,4.7,0.018,1252264.6,1252264.6,23097,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756318,363300.00
04/08/2019 16:45,2,0.285,ACTIVE,213.29,336.94,60.001,1554756304,"201051344000417","174011545737251",18.57,10.30,0,319.81,343.55,5.4,3.3,0.009,1006330.9,1006330.9,23288,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756319,363301.00
04/08/2019 16:45,2,0.240,ACTIVE,213.51,340.55,59.996,1554756304,"201051344000685","174011545737251",27.97,10.30,0,321.01,345.06,6.9,4.7,0.022,1256806.1,1256806.1,23310,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756321,363302.00
04/08/2019 16:45,2,0.254,ACTIVE,213.06,339.04,59.996,1554756304,"201051344000651","174011545737251",27.91,10.00,0,319.51,344.76,7.2,5.1,0.018,1249542.0,1249542.0,23282,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756322,363303.00
