ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 16:45,2,0.258,ACTIVE,213.29,338.74,60.012,1554756304,"201051344000594","174011545737251",28.33,11.30,0,318.91,345.96,7.4,5.2,0.031,1263350.2,1263350.2,47111,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756324,363304.00
04/08/2019 16:45,2,0.266,ACTIVE,213.74,338.74,59.990,1554756304,"201051344000469","174011545737251",27.73,8.50,0,319.51,346.56,7.5,5.3,0.022,1241978.7,1241978.7,15404,0,0,0,L,1122011218,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756325,363305.00
04/08/2019 16:45,2,0.270,ACTIVE,213.29,338.74,59.996,1554756304,"201051344000585","174011545737251",27.95,10.70,0,318.61,343.85,7.7,5.5,0.022,1262605.4,1262605.4,23339,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756327,363306.00
04/08/2019 16:45,2,0.258,ACTIVE,214.19,338.74,59.996,1554756304,"201051344000853","174011545737251",26.66,9.00,0,322.51,347.46,7.0,4.8,0.022,1265370.4,1265370.4,15003,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756329,363307.00
04/08/2019 16:45,2,0.230,ACTIVE,213.29,337.54,59.985,1554756304,"201051344001145","174011545737251",28.31,10.00,0,320.41,344.45,6.6,4.5,0.018,1265131.4,1265131.4,23254,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756330,363308.00
04/08/2019 16:45,2,0.256,ACTIVE,213.29,336.94,59.980,1554756304,"201051344000438","174011545737251",29.22,10.30,0,319.21,343.85,7.6,5.4,0.018,1257863.6,1257863.6,23290,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756331,363309.00
04/08/2019 16:45,2,0.246,ACTIVE,212.83,336.04,60.001,1554756304,"201051344001135","174011545737251",29.16,10.70,0,318.61,342.65,7.3,5.1,0.018,1244806.0,1244806.0,23243,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756332,363310.00
04/08/2019 16:45,2,0.248,ACTIVE,213.29,336.04,59.985,1554756304,"201051344000983","174011545737251",28.61,9.30,0,319.81,346.26,7.2,5.0,0.022,1263522.4,1263522.4,15002,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756332,363311.00
04/08/2019 16:45,2,0.248,ACTIVE,213.06,336.64,59.996,1554756304,"201051344001203","174011545737251",28.63,10.30,0,319.51,344.76,7.2,5.0,0.018,1252536.6,1252536.6,23295,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756333,363312.00
04/08/2019 16:45,2,0.260,ACTIVE,213.06,336.64,59.990,1554756304,"201051344001230","174011545737251",26.66,10.30,0,319.21,342.95,7.0,4.8,0.013,1249499.8,1249499.8,23113,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756334,363313.00
04/08/2019 16:45,2,0.250,ACTIVE,212.61,336.64,60.006,1554756304,"201051344000646","174011545737251",28.13,10.70,0,319.21,343.55,7.2,5.0,0.018,1242475.8,1242475.8,23263,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756335,363314.00
04/08/2019 16:45,2,0.252,ACTIVE,213.74,336.04,59.948,1554756304,"201051344000867","174011545737251",28.21,10.70,0,320.41,345.36,7.2,5.0,0.022,1240765.6,1240765.6,47190,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756336,363315.00
04/08/2019 16:45,2,0.258,ACTIVE,214.19,339.04,59.985,1554756304,"201051344000633","174011545737251",28.61,10.30,0,322.21,348.36,7.5,5.3,0.022,1239601.7,1239601.7,47236,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756337,363316.00
04/08/2019 16:45,2,0.275,ACTIVE,212.83,336.64,59.980,1554756304,"201051344000955","174011545737251",28.47,11.00,0,318.91,343.25,8.0,5.7,0.022,1262276.6,1262276.6,23284,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756338,363317.00
04/08/2019 16:45,2,0.264,ACTIVE,213.74,336.64,59.975,1554756304,"201051344000648","174011545737251",28.19,9.30,0,321.61,345.66,7.6,5.4,0.022,1253443.5,1253443.5,46745,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756339,363318.00
04/08/2019 16:45,2,0.234,ACTIVE,213.96,337.24,59.985,1554756304,"201051344000645","174011545737251",28.69,10.00,0,321.91,346.56,6.9,4.7,0.018,1258238.0,1258238.0,46706,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756340,363319.00
04/08/2019 16:45,2,0.242,ACTIVE,213.74,336.64,59.964,1554756304,"201051344000569","174011545737251",29.44,9.30,0,319.81,345.66,7.3,5.1,0.022,1274278.3,1274278.3,14922,0,0,0,L,1122011218,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756341,363320.00
04/08/2019 16:45,2,0.301,ACTIVE,213.96,339.95,60.012,1554756304,"179051228000119","174011545737251",28.90,12.00,0,323.41,349.56,8.9,6.6,0.018,61489.5,61489.5,15009,0,0,0,L,46974696,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554756342,363321.00
04/08/2019 17:00,2,0.537,ACTIVE,213.74,339.04,60.017,1554757204,"201051344000579","174011545737251",29.76,10.30,0,332.13,345.66,16.2,13.7,0.088,1273983.6,1273983.6,15372,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757205,363322.00
04/08/2019 17:00,2,0.498,ACTIVE,213.29,339.04,60.017,1554757204,"201051344001025","174011545737251",30.49,10.00,0,331.53,345.36,15.4,12.9,0.088,1256401.3,1256401.3,23298,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757206,363323.00
04/08/2019 17:00,2,0.529,ACTIVE,213.29,339.65,59.990,1554757204,"201051344001093","174011545737251",29.62,10.70,0,331.23,345.36,15.9,13.4,0.093,1240469.7,1240469.7,23330,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757207,363324.00
04/08/2019 17:00,2,0.516,ACTIVE,213.74,338.44,60.038,1554757204,"201051344000458","174011545737251",29.26,10.70,0,331.23,345.36,15.3,12.9,0.093,1257323.6,1257323.6,15118,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757208,363325.00
04/08/2019 17:00,2,0.541,ACTIVE,213.06,338.74,60.038,1554757204,"201051344000890","174011545737251",28.86,10.70,0,330.93,345.36,15.9,13.4,0.093,1254993.7,1254993.7,23248,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757210,363326.00
04/08/2019 17:00,2,0.482,ALERT,213.51,339.04,60.049,1554757204,"201051344000988","174011545737251",19.48,9.30,0,296.66,345.06,9.5,7.3,0.057,971702.9,971702.9,15439,0,0,0,L,1122011218,1,121.55,122.68,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757212,363327.00
04/08/2019 17:00,2,0.502,ACTIVE,213.74,339.65,60.012,1554757204,"201051344000582","174011545737251",30.02,10.00,0,331.83,345.36,15.2,12.8,0.093,1234165.3,1234165.3,23220,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757213,363328.00
04/08/2019 17:00,2,0.516,ACTIVE,213.51,339.04,60.022,1554757204,"201051344000868","174011545737251",29.06,9.70,0,332.73,346.26,15.2,12.7,0.093,1242444.5,1242444.5,47170,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757214,363329.00
04/08/2019 17:00,2,0.514,ACTIVE,214.19,339.95,60.022,1554757204,"201051344000576","174011545737251",29.32,9.30,0,333.93,345.96,15.2,12.8,0.093,1260629.0,1260629.0,19202,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757215,363330.00
04/08/2019 17:00,2,0.500,ACTIVE,213.96,339.04,60.022,1554757204,"201051344001158","174011545737251",29.28,9.30,0,332.43,345.66,14.8,12.4,0.093,1237459.1,1237459.1,15429,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757216,363331.00
04/08/2019 17:00,2,0.512,ACTIVE,213.51,339.65,60.022,1554757204,"201051344000917","174011545737251",29.10,11.30,0,331.23,345.66,15.1,12.6,0.093,1252266.8,1252266.8,23098,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757216,363332.00
04/08/2019 17:00,2,0.543,ALERT,213.51,338.74,60.001,1554757204,"201051344000417","174011545737251",19.28,10.30,0,297.87,342.35,10.7,8.4,0.057,1006332.4,1006332.4,23289,0,0,0,L,1122011218,1,122.46,121.78,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757218,363333.00
04/08/2019 17:00,2,0.512,ACTIVE,213.51,340.25,60.028,1554757204,"201051344000685","174011545737251",29.00,10.30,0,332.73,346.26,15.0,12.6,0.102,1256808.2,1256808.2,23311,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757219,363334.00
04/08/2019 17:00,2,0.521,ACTIVE,213.51,339.65,60.022,1554757204,"201051344000651","174011545737251",29.34,9.70,0,333.33,345.66,15.5,13.0,0.093,1249544.2,1249544.2,23283,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757220,363335.00
04/08/2019 17:00,2,0.521,ACTIVE,213.51,339.04,60.028,1554757204,"201051344000594","174011545737251",29.74,11.00,0,331.83,347.16,15.7,13.2,0.093,1263352.5,1263352.5,47112,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757221,363336.00
04/08/2019 17:00,2,0.523,ACTIVE,213.96,339.34,60.043,1554757204,"201051344000469","174011545737251",29.46,8.00,0,331.53,345.66,15.7,13.2,0.097,1241981.0,1241981.0,15405,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757222,363337.00
04/08/2019 17:00,2,0.521,ACTIVE,213.51,340.25,60.028,1554757204,"201051344000585","174011545737251",30.38,10.70,0,332.13,348.66,16.1,13.6,0.088,1262607.8,1262607.8,23340,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757223,363338.00
04/08/2019 17:00,2,0.514,ACTIVE,214.41,340.55,60.006,1554757204,"201051344000853","174011545737251",29.46,9.30,0,333.93,346.86,15.3,12.9,0.093,1265372.6,1265372.6,15004,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757224,363339.00
04/08/2019 17:00,2,0.482,ACTIVE,213.51,339.65,60.022,1554757204,"201051344001145","174011545737251",30.16,10.00,0,332.43,345.66,14.8,12.3,0.093,1265133.5,1265133.5,23255,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757225,363340.00
04/08/2019 17:00,2,0.512,ACTIVE,213.51,339.04,60.022,1554757204,"201051344000438","174011545737251",30.57,10.00,0,332.13,345.96,15.9,13.4,0.088,1257866.0,1257866.0,23291,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757226,363341.00
04/08/2019 17:00,2,0.521,ACTIVE,213.06,338.74,60.022,1554757204,"201051344001135","174011545737251",29.60,10.70,0,330.63,344.76,15.7,13.2,0.093,1244808.3,1244808.3,23244,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757227,363342.00
04/08/2019 17:00,2,0.510,ACTIVE,213.96,338.44,60.001,1554757204,"201051344000983","174011545737251",29.14,9.70,0,330.63,345.36,15.1,12.6,0.093,1263524.6,1263524.6,15003,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757227,363343.00
04/08/2019 17:00,2,0.523,ACTIVE,213.51,338.44,60.012,1554757204,"201051344001203","174011545737251",28.94,10.30,0,331.83,346.56,15.4,12.9,0.102,1252538.9,1252538.9,23296,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757228,363344.00
04/08/2019 17:00,2,0.506,ACTIVE,213.29,339.04,60.022,1554757204,"201051344001230","174011545737251",29.42,10.30,0,330.93,344.76,15.2,12.7,0.088,1249502.0,1249502.0,23114,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757229,363345.00
04/08/2019 17:00,2,0.520,ACTIVE,213.06,339.65,60.038,1554757204,"201051344000646","174011545737251",29.42,10.30,0,331.23,345.36,15.5,13.1,0.097,1242478.1,1242478.1,23264,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757230,363346.00
04/08/2019 17:00,2,0.514,ACTIVE,214.19,337.84,60.017,1554757204,"201051344000867","174011545737251",29.60,10.70,0,331.23,345.06,15.4,13.0,0.088,1240767.8,1240767.8,47191,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757231,363347.00
04/08/2019 17:00,2,0.516,ACTIVE,214.41,340.55,60.017,1554757204,"201051344000633","174011545737251",29.82,10.30,0,331.53,347.46,15.6,13.1,0.097,1239603.9,1239603.9,47237,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757232,363348.00
04/08/2019 17:00,2,0.535,ACTIVE,213.06,339.34,60.022,1554757204,"201051344000955","174011545737251",29.78,10.70,0,331.23,344.76,16.2,13.7,0.097,1262279.1,1262279.1,23285,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757233,363349.00
04/08/2019 17:00,2,0.525,ACTIVE,213.96,338.74,59.969,1554757204,"201051344000648","174011545737251",29.12,9.30,0,331.53,345.66,15.5,13.0,0.088,1253445.8,1253445.8,46746,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757234,363350.00
04/08/2019 17:00,2,0.500,ACTIVE,214.19,339.34,60.017,1554757204,"201051344000645","174011545737251",29.60,10.30,0,331.53,346.26,15.0,12.6,0.093,1258240.2,1258240.2,46707,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757235,363351.00
04/08/2019 17:00,2,0.523,ACTIVE,213.96,338.74,60.022,1554757204,"201051344000569","174011545737251",29.30,9.70,0,331.23,345.06,15.6,13.1,0.093,1274280.6,1274280.6,14923,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757236,363352.00
04/08/2019 17:00,2,0.557,ACTIVE,214.19,342.35,60.017,1554757204,"179051228000119","174011545737251",29.96,12.00,0,319.21,356.78,16.9,14.4,0.093,61492.2,61492.2,15010,0,0,0,L,46974696,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554757237,363353.00
04/08/2019 17:15,2,0.645,ACTIVE,214.19,343.55,59.938,1554758104,"201051344000579","174011545737251",24.55,10.70,0,330.63,349.86,15.7,13.2,0.084,1273987.4,1273987.4,15374,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758106,363354.00
04/08/2019 17:15,2,0.598,ACTIVE,213.51,341.15,59.969,1554758104,"201051344001025","174011545737251",30.00,10.30,0,331.23,348.66,18.2,15.6,0.115,1256405.0,1256405.0,23300,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758108,363355.00
04/08/2019 17:15,2,0.598,ACTIVE,213.74,341.75,59.980,1554758104,"201051344001093","174011545737251",30.24,11.00,0,331.83,348.66,18.3,15.8,0.106,1240473.4,1240473.4,23332,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758109,363356.00
04/08/2019 17:15,2,0.592,ACTIVE,213.96,341.15,59.948,1554758104,"201051344000458","174011545737251",29.62,11.00,0,331.23,349.26,17.8,15.3,0.119,1257327.2,1257327.2,15120,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758111,363357.00
04/08/2019 17:15,2,0.613,ACTIVE,213.29,341.45,59.975,1554758104,"201051344000890","174011545737251",29.88,11.00,0,330.63,348.96,18.6,16.0,0.115,1254997.4,1254997.4,23250,0,0,0,L,1122011218,1,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758113,363358.00
04/08/2019 17:15,2,0.578,ACTIVE,213.96,342.05,59.964,1554758104,"201051344000988","174011545737251",19.24,9.70,0,330.63,348.36,11.3,9.0,0.080,971705.0,971705.0,15442,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758114,363359.00
04/08/2019 17:15,2,0.594,ACTIVE,213.96,342.35,59.980,1554758104,"201051344000582","174011545737251",29.08,10.30,0,332.13,348.66,17.5,15.0,0.119,1234168.8,1234168.8,23222,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758116,363360.00
04/08/2019 17:15,2,0.594,ACTIVE,213.96,342.65,60.012,1554758104,"201051344000868","174011545737251",29.76,10.00,0,331.23,349.56,17.9,15.4,0.110,1242448.1,1242448.1,47172,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758117,363361.00
04/08/2019 17:15,2,0.588,ACTIVE,214.64,341.75,59.980,1554758104,"201051344000576","174011545737251",29.66,10.00,0,332.43,350.77,17.7,15.2,0.115,1260632.5,1260632.5,19203,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758118,363362.00
04/08/2019 17:15,2,0.574,ACTIVE,214.19,340.25,59.985,1554758104,"201051344001158","174011545737251",29.72,9.70,0,331.53,349.56,17.3,14.8,0.119,1237462.5,1237462.5,15430,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758119,363363.00
04/08/2019 17:15,2,0.570,ACTIVE,213.74,340.85,59.969,1554758104,"201051344000917","174011545737251",29.88,11.30,0,331.53,347.76,17.3,14.8,0.110,1252270.3,1252270.3,23099,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758120,363364.00
04/08/2019 17:15,2,0.613,ACTIVE,213.74,339.34,59.943,1554758104,"201051344000417","174011545737251",19.68,10.70,0,331.53,345.06,12.2,9.9,0.071,1006334.7,1006334.7,23291,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758121,363365.00
04/08/2019 17:15,2,0.576,ACTIVE,213.74,341.45,59.990,1554758104,"201051344000685","174011545737251",29.76,10.70,0,332.13,348.36,17.4,14.9,0.119,1256811.7,1256811.7,23312,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758122,363366.00
04/08/2019 17:15,2,0.586,ACTIVE,213.74,340.85,59.985,1554758104,"201051344000651","174011545737251",30.06,10.00,0,332.73,348.06,17.9,15.3,0.115,1249547.8,1249547.8,23284,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758123,363367.00
04/08/2019 17:15,2,0.596,ACTIVE,213.74,341.45,59.953,1554758104,"201051344000594","174011545737251",29.76,11.30,0,330.03,349.56,18.0,15.4,0.115,1263356.2,1263356.2,47113,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758124,363368.00
04/08/2019 17:15,2,0.590,ACTIVE,214.19,342.35,59.980,1554758104,"201051344000469","174011545737251",29.96,9.00,0,330.63,349.86,17.9,15.4,0.115,1241984.6,1241984.6,15406,0,0,0,L,1122011218,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758125,363369.00
04/08/2019 17:15,2,0.609,ACTIVE,213.74,340.85,59.980,1554758104,"201051344000585","174011545737251",29.98,10.70,0,332.13,348.36,18.6,16.0,0.119,1262611.6,1262611.6,23341,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758125,363370.00
04/08/2019 17:15,2,0.566,ACTIVE,214.64,343.25,59.980,1554758104,"201051344000853","174011545737251",30.40,9.70,0,333.33,351.37,17.4,14.9,0.106,1265376.1,1265376.1,15005,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758126,363371.00
04/08/2019 17:15,2,0.566,ACTIVE,213.74,342.35,59.959,1554758104,"201051344001145","174011545737251",29.72,10.30,0,332.73,349.26,17.1,14.6,0.110,1265137.0,1265137.0,23257,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758128,363372.00
04/08/2019 17:15,2,0.586,ACTIVE,213.51,342.35,59.980,1554758104,"201051344000438","174011545737251",30.59,10.30,0,331.83,349.26,18.2,15.6,0.110,1257869.7,1257869.7,23293,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758129,363373.00
04/08/2019 17:15,2,0.584,ACTIVE,213.29,340.85,60.012,1554758104,"201051344001135","174011545737251",30.34,11.00,0,331.53,347.46,17.9,15.4,0.110,1244812.0,1244812.0,23246,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758131,363374.00
04/08/2019 17:15,2,0.572,ACTIVE,214.19,343.55,59.964,1554758104,"201051344000983","174011545737251",30.10,10.00,0,330.93,349.86,17.5,14.9,0.119,1263528.2,1263528.2,15005,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758133,363375.00
04/08/2019 17:15,2,0.576,ACTIVE,213.74,341.45,59.943,1554758104,"201051344001203","174011545737251",30.00,10.70,0,332.43,349.26,17.6,15.0,0.110,1252542.4,1252542.4,23298,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758134,363376.00
04/08/2019 17:15,2,0.559,ACTIVE,213.51,340.55,59.975,1554758104,"201051344001230","174011545737251",30.38,10.30,0,330.93,348.36,17.1,14.6,0.106,1249505.5,1249505.5,23116,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758136,363377.00
04/08/2019 17:15,2,0.584,ACTIVE,213.29,342.35,59.985,1554758104,"201051344000646","174011545737251",29.66,10.70,0,331.23,348.66,17.6,15.0,0.119,1242481.7,1242481.7,23266,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758138,363378.00
04/08/2019 17:15,2,0.576,ACTIVE,214.19,341.15,60.022,1554758104,"201051344000867","174011545737251",29.96,11.00,0,331.23,349.56,17.5,15.0,0.110,1240771.4,1240771.4,47192,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758139,363379.00
04/08/2019 17:15,2,0.576,ACTIVE,214.64,343.85,59.969,1554758104,"201051344000633","174011545737251",30.30,10.70,0,332.13,351.67,17.7,15.2,0.119,1239607.6,1239607.6,47238,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758140,363380.00
04/08/2019 17:15,2,0.598,ACTIVE,213.06,339.95,59.969,1554758104,"201051344000955","174011545737251",30.28,11.00,0,330.93,347.16,18.3,15.8,0.115,1262282.8,1262282.8,23286,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758141,363381.00
04/08/2019 17:15,2,0.588,ACTIVE,214.19,342.35,59.996,1554758104,"201051344000648","174011545737251",29.58,9.70,0,332.13,349.86,17.6,15.1,0.115,1253449.4,1253449.4,46747,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758142,363382.00
04/08/2019 17:15,2,0.568,ACTIVE,214.64,342.65,59.985,1554758104,"201051344000645","174011545737251",29.70,10.70,0,332.43,350.47,17.1,14.6,0.106,1258243.7,1258243.7,46708,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758143,363383.00
04/08/2019 17:15,2,0.566,ACTIVE,213.96,341.15,59.985,1554758104,"201051344000569","174011545737251",30.71,10.00,0,331.83,349.86,17.6,15.1,0.110,1274284.2,1274284.2,14924,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758144,363384.00
04/08/2019 17:15,2,0.625,ACTIVE,214.19,344.76,59.975,1554758104,"179051228000119","174011545737251",30.16,12.70,0,332.73,352.87,19.1,16.6,0.115,61496.2,61496.2,15011,0,0,0,L,46974696,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554758145,363385.00
04/08/2019 17:30,2,0.551,ACTIVE,213.74,339.65,60.006,1554759004,"201051344000579","174011545737251",29.56,10.70,0,332.43,350.47,16.5,14.0,0.097,1273991.3,1273991.3,15375,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759005,363386.00
04/08/2019 17:30,2,0.525,ACTIVE,213.74,339.34,60.006,1554759004,"201051344001025","174011545737251",29.42,10.30,0,332.73,353.17,15.7,13.2,0.093,1256408.8,1256408.8,23301,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759006,363387.00
04/08/2019 17:30,2,0.523,ACTIVE,213.96,340.85,59.959,1554759004,"201051344001093","174011545737251",29.76,11.00,0,333.03,350.17,15.8,13.3,0.088,1240477.2,1240477.2,23333,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759007,363388.00
04/08/2019 17:30,2,0.516,ACTIVE,213.51,339.95,60.006,1554759004,"201051344000458","174011545737251",29.98,10.70,0,332.43,349.56,15.7,13.2,0.102,1257330.9,1257330.9,15121,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759008,363389.00
04/08/2019 17:30,2,0.533,ACTIVE,213.74,339.65,60.012,1554759004,"201051344000890","174011545737251",29.50,11.00,0,332.13,350.17,16.0,13.5,0.093,1255001.3,1255001.3,23251,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759009,363390.00
04/08/2019 17:30,2,0.496,ACTIVE,213.74,340.25,60.012,1554759004,"201051344000988","174011545737251",19.22,9.70,0,332.13,347.76,9.7,7.4,0.062,971707.2,971707.2,15443,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759010,363391.00
04/08/2019 17:30,2,0.514,ACTIVE,214.64,341.15,60.006,1554759004,"201051344000582","174011545737251",29.38,10.30,0,333.33,351.07,15.3,12.8,0.093,1234172.5,1234172.5,23223,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759011,363392.00
04/08/2019 17:30,2,0.512,ACTIVE,213.51,339.95,60.006,1554759004,"201051344000868","174011545737251",29.66,10.00,0,332.43,350.17,15.4,13.0,0.093,1242451.8,1242451.8,47173,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759012,363393.00
04/08/2019 17:30,2,0.541,ACTIVE,214.41,341.45,60.028,1554759004,"201051344000576","174011545737251",26.82,10.00,0,332.13,350.17,14.7,12.3,0.084,1260636.2,1260636.2,19204,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759013,363394.00
04/08/2019 17:30,2,0.510,ACTIVE,213.74,339.95,60.001,1554759004,"201051344001158","174011545737251",28.98,9.70,0,332.13,350.47,14.9,12.5,0.093,1237466.2,1237466.2,15431,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759014,363395.00
04/08/2019 17:30,2,0.494,ACTIVE,213.96,340.85,60.006,1554759004,"201051344000917","174011545737251",29.84,11.70,0,331.53,350.17,14.9,12.5,0.088,1252273.8,1252273.8,23100,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759015,363396.00
04/08/2019 17:30,2,0.529,ACTIVE,214.19,339.34,60.033,1554759004,"201051344000417","174011545737251",19.70,10.70,0,332.13,349.26,10.6,8.3,0.057,1006337.1,1006337.1,23292,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759016,363397.00
04/08/2019 17:30,2,0.512,ACTIVE,214.19,341.45,60.006,1554759004,"201051344000685","174011545737251",28.78,10.70,0,332.73,351.07,14.9,12.5,0.093,1256815.4,1256815.4,23313,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759017,363398.00
04/08/2019 17:30,2,0.498,ACTIVE,214.19,340.55,59.996,1554759004,"201051344000651","174011545737251",30.38,10.30,0,333.33,350.77,15.3,12.9,0.088,1249551.6,1249551.6,23285,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759018,363399.00
04/08/2019 17:30,2,0.514,ACTIVE,213.51,339.95,60.012,1554759004,"201051344000594","174011545737251",30.04,11.00,0,332.43,350.17,15.7,13.2,0.088,1263360.0,1263360.0,47114,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759019,363400.00
04/08/2019 17:30,2,0.525,ACTIVE,213.74,340.25,60.001,1554759004,"201051344000469","174011545737251",29.54,9.30,0,332.43,350.77,15.7,13.2,0.097,1241988.3,1241988.3,15407,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759020,363401.00
04/08/2019 17:30,2,0.545,ACTIVE,213.96,340.25,60.001,1554759004,"201051344000585","174011545737251",29.18,10.70,0,332.43,352.87,16.1,13.6,0.093,1262615.5,1262615.5,23342,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759021,363402.00
04/08/2019 17:30,2,0.518,ACTIVE,214.19,341.45,60.001,1554759004,"201051344000853","174011545737251",29.44,9.70,0,335.44,352.27,15.4,13.0,0.093,1265379.8,1265379.8,15006,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759022,363403.00
04/08/2019 17:30,2,0.482,ACTIVE,214.19,340.85,59.996,1554759004,"201051344001145","174011545737251",29.78,10.30,0,334.24,350.77,14.5,12.1,0.088,1265140.5,1265140.5,23258,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759023,363404.00
04/08/2019 17:30,2,0.516,ACTIVE,214.19,340.55,60.038,1554759004,"201051344000438","174011545737251",30.06,10.30,0,333.03,351.07,15.7,13.2,0.093,1257873.5,1257873.5,23294,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759024,363405.00
04/08/2019 17:30,2,0.529,ACTIVE,213.51,339.04,59.980,1554759004,"201051344001135","174011545737251",28.84,11.00,0,332.73,349.86,15.5,13.1,0.088,1244815.8,1244815.8,23247,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759024,363406.00
04/08/2019 17:30,2,0.504,ACTIVE,213.74,339.95,60.043,1554759004,"201051344000983","174011545737251",29.76,10.00,0,333.03,350.77,15.2,12.8,0.097,1263531.8,1263531.8,15006,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759025,363407.00
04/08/2019 17:30,2,0.508,ACTIVE,213.96,339.65,60.028,1554759004,"201051344001203","174011545737251",29.50,10.70,0,333.63,351.37,15.2,12.7,0.088,1252546.1,1252546.1,23299,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759026,363408.00
04/08/2019 17:30,2,0.504,ACTIVE,213.96,339.04,60.006,1554759004,"201051344001230","174011545737251",28.82,10.70,0,332.43,351.97,14.7,12.3,0.088,1249509.0,1249509.0,23117,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759027,363409.00
04/08/2019 17:30,2,0.512,ACTIVE,213.51,340.55,60.001,1554759004,"201051344000646","174011545737251",29.48,11.00,0,333.03,351.37,15.3,12.9,0.093,1242485.4,1242485.4,23267,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759028,363410.00
04/08/2019 17:30,2,0.475,ACTIVE,213.74,340.55,59.980,1554759004,"201051344000867","174011545737251",30.85,11.00,0,332.13,350.47,14.9,12.4,0.075,1240775.1,1240775.1,47194,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759030,363411.00
04/08/2019 17:30,2,0.518,ACTIVE,214.19,343.85,60.001,1554759004,"201051344000633","174011545737251",29.16,10.70,0,332.73,353.17,15.3,12.9,0.093,1239611.3,1239611.3,47240,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759031,363412.00
04/08/2019 17:30,2,0.551,ACTIVE,213.51,341.15,60.001,1554759004,"201051344000955","174011545737251",28.15,11.30,0,330.93,352.87,15.7,13.2,0.093,1262286.7,1262286.7,23288,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759033,363413.00
04/08/2019 17:30,2,0.502,ACTIVE,213.74,340.85,59.975,1554759004,"201051344000648","174011545737251",30.14,9.70,0,333.03,350.47,15.3,12.9,0.088,1253453.2,1253453.2,46749,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759035,363414.00
04/08/2019 17:30,2,0.494,ACTIVE,213.96,341.75,60.006,1554759004,"201051344000645","174011545737251",29.58,10.30,0,333.33,350.77,14.8,12.4,0.088,1258247.3,1258247.3,46710,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759036,363415.00
04/08/2019 17:30,2,0.504,ACTIVE,213.51,339.65,60.001,1554759004,"201051344000569","174011545737251",30.18,10.00,0,332.73,350.47,15.4,13.0,0.093,1274288.0,1274288.0,14925,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759037,363416.00
04/08/2019 17:30,2,0.566,ACTIVE,213.96,343.55,60.001,1554759004,"179051228000119","174011545737251",29.04,12.70,0,333.93,354.97,16.7,14.2,0.084,61500.2,61500.2,15012,0,0,0,L,46974696,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759038,363417.00
04/08/2019 17:45,2,0.348,ACTIVE,213.51,337.54,60.049,1554759904,"201051344000579","174011545737251",28.96,10.30,0,332.13,348.36,10.2,7.9,0.044,1273994.0,1273994.0,15376,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759905,363418.00
04/08/2019 17:45,2,0.316,ACTIVE,213.29,336.94,60.017,1554759904,"201051344001025","174011545737251",29.40,10.30,0,332.73,347.76,9.4,7.2,0.044,1256411.2,1256411.2,23302,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759906,363419.00
04/08/2019 17:45,2,0.340,ACTIVE,213.51,338.14,60.022,1554759904,"201051344001093","174011545737251",29.10,11.00,0,333.33,346.86,10.0,7.8,0.031,1240479.7,1240479.7,23334,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759907,363420.00
04/08/2019 17:45,2,0.322,ACTIVE,213.29,337.84,60.017,1554759904,"201051344000458","174011545737251",29.04,10.70,0,332.43,348.06,9.5,7.3,0.044,1257333.4,1257333.4,15122,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759908,363421.00
04/08/2019 17:45,2,0.344,ACTIVE,213.29,337.24,60.017,1554759904,"201051344000890","174011545737251",28.71,11.00,0,332.13,347.76,10.0,7.8,0.040,1255003.8,1255003.8,23252,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759909,363422.00
04/08/2019 17:45,2,0.311,ACTIVE,213.29,338.44,60.022,1554759904,"201051344000988","174011545737251",18.63,10.00,0,331.83,347.16,5.9,3.8,0.027,971708.5,971708.5,15444,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759910,363423.00
04/08/2019 17:45,2,0.324,ACTIVE,213.96,338.74,60.028,1554759904,"201051344000582","174011545737251",27.97,10.30,0,333.33,348.06,9.2,7.0,0.044,1234174.8,1234174.8,23224,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759911,363424.00
04/08/2019 17:45,2,0.322,ACTIVE,213.29,337.54,60.022,1554759904,"201051344000868","174011545737251",28.73,9.70,0,331.53,349.26,9.4,7.1,0.035,1242454.2,1242454.2,47174,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759912,363425.00
04/08/2019 17:45,2,0.320,ACTIVE,213.96,339.65,60.017,1554759904,"201051344000576","174011545737251",28.98,9.70,0,332.43,348.96,9.5,7.2,0.040,1260638.4,1260638.4,19205,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759913,363426.00
04/08/2019 17:45,2,0.316,ACTIVE,213.29,336.94,60.017,1554759904,"201051344001158","174011545737251",28.15,9.70,0,332.43,348.66,9.1,6.8,0.040,1237468.4,1237468.4,15432,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759914,363427.00
04/08/2019 17:45,2,0.309,ACTIVE,213.74,338.74,60.022,1554759904,"201051344000917","174011545737251",28.94,11.70,0,332.13,348.66,9.1,6.9,0.035,1252276.1,1252276.1,23101,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759915,363428.00
04/08/2019 17:45,2,0.389,ACTIVE,213.51,337.84,60.017,1554759904,"201051344000417","174011545737251",18.17,10.70,0,332.43,345.36,7.2,5.0,0.022,1006338.7,1006338.7,23293,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759916,363429.00
04/08/2019 17:45,2,0.309,ACTIVE,213.74,338.74,60.017,1554759904,"201051344000685","174011545737251",29.18,11.00,0,333.63,348.96,9.1,6.9,0.040,1256817.6,1256817.6,23314,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759917,363430.00
04/08/2019 17:45,2,0.326,ACTIVE,213.51,338.44,60.006,1554759904,"201051344000651","174011545737251",28.41,10.00,0,333.33,348.66,9.4,7.2,0.044,1249553.9,1249553.9,23286,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759918,363431.00
04/08/2019 17:45,2,0.330,ACTIVE,213.06,338.14,60.006,1554759904,"201051344000594","174011545737251",29.30,11.00,0,331.23,347.76,9.8,7.6,0.044,1263362.4,1263362.4,47115,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759918,363432.00
04/08/2019 17:45,2,0.336,ACTIVE,213.51,338.44,60.033,1554759904,"201051344000469","174011545737251",28.53,9.00,0,331.53,348.36,9.7,7.5,0.040,1241990.8,1241990.8,15408,0,0,0,L,1122011218,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759919,363433.00
04/08/2019 17:45,2,0.346,ACTIVE,213.74,338.74,60.001,1554759904,"201051344000585","174011545737251",28.94,10.70,0,332.43,347.76,10.2,7.9,0.040,1262618.1,1262618.1,23343,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759920,363434.00
04/08/2019 17:45,2,0.314,ACTIVE,213.96,339.95,60.012,1554759904,"201051344000853","174011545737251",29.22,9.70,0,333.93,350.17,9.3,7.1,0.049,1265382.1,1265382.1,15007,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759921,363435.00
04/08/2019 17:45,2,0.297,ACTIVE,213.74,337.84,60.012,1554759904,"201051344001145","174011545737251",29.38,10.30,0,333.93,348.36,8.9,6.6,0.040,1265142.7,1265142.7,23259,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759922,363436.00
04/08/2019 17:45,2,0.336,ACTIVE,213.51,338.44,60.012,1554759904,"201051344000438","174011545737251",29.30,10.30,0,333.63,348.06,10.0,7.7,0.040,1257876.0,1257876.0,23295,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759923,363437.00
04/08/2019 17:45,2,0.338,ACTIVE,213.06,336.94,60.012,1554759904,"201051344001135","174011545737251",28.39,11.00,0,333.03,347.16,9.8,7.5,0.044,1244818.2,1244818.2,23248,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759924,363438.00
04/08/2019 17:45,2,0.322,ACTIVE,213.29,337.84,60.043,1554759904,"201051344000983","174011545737251",29.08,10.00,0,332.13,347.76,9.5,7.3,0.040,1263534.2,1263534.2,15007,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759925,363439.00
04/08/2019 17:45,2,0.318,ACTIVE,213.51,337.84,59.996,1554759904,"201051344001203","174011545737251",28.98,10.70,0,332.73,348.66,9.4,7.2,0.040,1252548.4,1252548.4,23300,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759926,363440.00
04/08/2019 17:45,2,0.318,ACTIVE,213.51,337.24,60.001,1554759904,"201051344001230","174011545737251",28.39,10.70,0,331.53,345.96,9.2,6.9,0.040,1249511.3,1249511.3,23118,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759927,363441.00
04/08/2019 17:45,2,0.322,ACTIVE,213.29,338.44,60.006,1554759904,"201051344000646","174011545737251",29.36,10.70,0,331.83,347.16,9.6,7.3,0.044,1242487.7,1242487.7,23268,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759928,363442.00
04/08/2019 17:45,2,0.330,ACTIVE,213.74,337.84,60.001,1554759904,"201051344000867","174011545737251",28.37,10.70,0,332.73,346.86,9.5,7.3,0.044,1240777.4,1240777.4,47195,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759929,363443.00
04/08/2019 17:45,2,0.328,ACTIVE,213.96,340.55,60.006,1554759904,"201051344000633","174011545737251",28.80,10.30,0,333.03,350.17,9.6,7.4,0.044,1239613.7,1239613.7,47241,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759930,363444.00
04/08/2019 17:45,2,0.354,ACTIVE,213.06,337.24,60.006,1554759904,"201051344000955","174011545737251",28.80,11.00,0,332.13,346.56,10.4,8.1,0.044,1262289.3,1262289.3,23289,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759931,363445.00
04/08/2019 17:45,2,0.328,ACTIVE,213.51,338.14,59.996,1554759904,"201051344000648","174011545737251",29.12,9.30,0,333.03,347.46,9.8,7.5,0.040,1253455.5,1253455.5,46750,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759932,363446.00
