ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 17:45,2,0.320,ACTIVE,213.96,339.65,59.980,1554759904,"201051344000645","174011545737251",28.33,10.30,0,333.63,348.66,9.2,7.0,0.040,1258249.5,1258249.5,46711,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759933,363447.00
04/08/2019 17:45,2,0.334,ACTIVE,213.51,338.44,60.012,1554759904,"201051344000569","174011545737251",28.33,10.00,0,332.13,347.16,9.7,7.4,0.049,1274290.3,1274290.3,14926,0,0,0,L,1122011218,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759934,363448.00
04/08/2019 17:45,2,0.371,ACTIVE,213.74,341.75,59.996,1554759904,"179051228000119","174011545737251",29.78,12.70,0,333.03,352.87,11.2,8.9,0.035,61502.9,61502.9,15013,0,0,0,L,46974696,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554759935,363449.00
04/08/2019 18:00,2,0.377,ACTIVE,213.74,336.94,60.012,1554760804,"201051344000579","174011545737251",29.28,10.30,0,332.43,348.36,11.2,8.9,0.044,1273996.8,1273996.8,15377,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760805,363450.00
04/08/2019 18:00,2,0.354,ACTIVE,213.96,337.84,60.017,1554760804,"201051344001025","174011545737251",29.46,10.30,0,331.83,348.06,10.6,8.3,0.049,1256413.9,1256413.9,23303,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760806,363451.00
04/08/2019 18:00,2,0.377,ACTIVE,214.19,339.04,60.017,1554760804,"201051344001093","174011545737251",28.98,10.70,0,332.43,347.16,11.1,8.8,0.044,1240482.5,1240482.5,23335,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760807,363452.00
04/08/2019 18:00,2,0.357,ACTIVE,213.74,336.04,60.022,1554760804,"201051344000458","174011545737251",28.92,10.70,0,332.13,348.06,10.5,8.2,0.053,1257336.0,1257336.0,15123,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760808,363453.00
04/08/2019 18:00,2,0.375,ACTIVE,214.19,338.44,60.038,1554760804,"201051344000890","174011545737251",29.04,11.00,0,331.83,346.86,11.1,8.8,0.049,1255006.7,1255006.7,23253,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760809,363454.00
04/08/2019 18:00,2,0.354,ACTIVE,213.74,337.54,60.049,1554760804,"201051344000988","174011545737251",18.47,9.70,0,330.33,346.56,6.6,4.5,0.031,971709.9,971709.9,15445,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760810,363455.00
04/08/2019 18:00,2,0.344,ACTIVE,214.64,339.65,60.022,1554760804,"201051344000582","174011545737251",29.30,10.30,0,331.83,347.46,10.2,8.0,0.053,1234177.4,1234177.4,23225,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760811,363456.00
04/08/2019 18:00,2,0.359,ACTIVE,213.74,337.54,60.028,1554760804,"201051344000868","174011545737251",28.69,10.00,0,331.83,347.76,10.5,8.2,0.049,1242456.9,1242456.9,47175,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760812,363457.00
04/08/2019 18:00,2,0.350,ACTIVE,214.41,338.74,60.028,1554760804,"201051344000576","174011545737251",29.08,10.00,0,332.43,348.66,10.3,8.0,0.049,1260641.0,1260641.0,19206,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760813,363458.00
04/08/2019 18:00,2,0.334,ACTIVE,213.74,336.34,60.038,1554760804,"201051344001158","174011545737251",29.52,9.70,0,330.93,348.06,10.0,7.8,0.053,1237471.0,1237471.0,15433,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760814,363459.00
04/08/2019 18:00,2,0.340,ACTIVE,214.41,339.65,60.033,1554760804,"201051344000917","174011545737251",29.14,11.70,0,331.53,347.46,10.1,7.8,0.044,1252278.6,1252278.6,23102,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760815,363460.00
04/08/2019 18:00,2,0.400,ACTIVE,214.19,338.74,60.006,1554760804,"201051344000417","174011545737251",19.24,10.30,0,332.13,344.15,7.8,5.6,0.031,1006340.4,1006340.4,23294,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760816,363461.00
04/08/2019 18:00,2,0.340,ACTIVE,214.19,339.95,60.028,1554760804,"201051344000685","174011545737251",29.02,10.70,0,332.43,348.06,10.0,7.7,0.053,1256820.2,1256820.2,23315,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760817,363462.00
04/08/2019 18:00,2,0.365,ACTIVE,214.19,339.34,60.065,1554760804,"201051344000651","174011545737251",27.93,10.00,0,333.03,347.46,10.4,8.1,0.049,1249556.6,1249556.6,23287,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760818,363463.00
04/08/2019 18:00,2,0.363,ACTIVE,213.51,337.24,60.033,1554760804,"201051344000594","174011545737251",29.22,10.70,0,330.03,347.76,10.8,8.5,0.053,1263365.1,1263365.1,47116,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760818,363464.00
04/08/2019 18:00,2,0.363,ACTIVE,213.96,337.54,60.033,1554760804,"201051344000469","174011545737251",29.00,9.30,0,330.93,348.06,10.7,8.4,0.053,1241993.5,1241993.5,15409,0,0,0,L,1122011218,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760819,363465.00
04/08/2019 18:00,2,0.377,ACTIVE,214.19,339.04,60.065,1554760804,"201051344000585","174011545737251",29.28,10.70,0,332.13,347.46,11.2,8.9,0.053,1262620.9,1262620.9,23344,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760820,363466.00
04/08/2019 18:00,2,0.350,ACTIVE,214.19,338.44,60.033,1554760804,"201051344000853","174011545737251",29.02,10.00,0,334.24,349.26,10.3,8.0,0.049,1265384.7,1265384.7,15008,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760821,363467.00
04/08/2019 18:00,2,0.334,ACTIVE,214.41,339.65,60.033,1554760804,"201051344001145","174011545737251",29.14,10.30,0,333.03,347.46,9.9,7.6,0.049,1265145.2,1265145.2,23260,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760822,363468.00
04/08/2019 18:00,2,0.365,ACTIVE,214.19,339.34,60.075,1554760804,"201051344000438","174011545737251",29.52,10.30,0,332.73,348.06,10.9,8.6,0.049,1257878.8,1257878.8,23296,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760823,363469.00
04/08/2019 18:00,2,0.365,ACTIVE,213.74,338.14,60.038,1554760804,"201051344001135","174011545737251",29.34,10.70,0,331.83,347.16,10.9,8.6,0.049,1244821.0,1244821.0,23249,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760824,363470.00
04/08/2019 18:00,2,0.354,ACTIVE,213.96,336.94,60.022,1554760804,"201051344000983","174011545737251",29.32,10.00,0,331.23,347.76,10.5,8.2,0.053,1263536.7,1263536.7,15008,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760825,363471.00
04/08/2019 18:00,2,0.350,ACTIVE,214.19,338.74,60.028,1554760804,"201051344001203","174011545737251",29.26,10.70,0,333.03,348.36,10.4,8.1,0.049,1252551.0,1252551.0,23301,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760826,363472.00
04/08/2019 18:00,2,0.348,ACTIVE,213.96,338.44,60.033,1554760804,"201051344001230","174011545737251",28.69,10.30,0,331.53,345.96,10.2,7.9,0.044,1249513.9,1249513.9,23119,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760827,363473.00
04/08/2019 18:00,2,0.357,ACTIVE,213.74,338.74,60.070,1554760804,"201051344000646","174011545737251",29.08,10.70,0,331.53,347.76,10.6,8.3,0.049,1242490.4,1242490.4,23269,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760828,363474.00
04/08/2019 18:00,2,0.350,ACTIVE,213.96,336.64,60.038,1554760804,"201051344000867","174011545737251",29.42,10.70,0,331.83,347.76,10.5,8.2,0.049,1240780.0,1240780.0,47196,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760829,363475.00
04/08/2019 18:00,2,0.359,ACTIVE,214.41,339.04,60.038,1554760804,"201051344000633","174011545737251",28.92,10.30,0,332.43,349.86,10.5,8.2,0.053,1239616.3,1239616.3,47242,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760830,363476.00
04/08/2019 18:00,2,0.387,ACTIVE,213.74,338.44,60.028,1554760804,"201051344000955","174011545737251",28.98,11.00,0,331.23,346.26,11.4,9.1,0.053,1262292.1,1262292.1,23290,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760830,363477.00
04/08/2019 18:00,2,0.357,ACTIVE,213.74,337.24,60.070,1554760804,"201051344000648","174011545737251",29.28,9.30,0,333.03,348.36,10.7,8.4,0.053,1253458.2,1253458.2,46751,0,0,0,L,1122011218,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760832,363478.00
04/08/2019 18:00,2,0.354,ACTIVE,214.19,338.14,60.033,1554760804,"201051344000645","174011545737251",28.13,10.70,0,333.33,348.66,10.1,7.8,0.049,1258252.0,1258252.0,46712,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760833,363479.00
04/08/2019 18:00,2,0.365,ACTIVE,213.74,337.54,60.038,1554760804,"201051344000569","174011545737251",28.86,10.00,0,331.83,347.76,10.7,8.4,0.053,1274293.0,1274293.0,14927,0,0,0,L,1122011218,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760833,363480.00
04/08/2019 18:00,2,0.400,ACTIVE,214.19,340.25,60.033,1554760804,"179051228000119","174011545737251",29.76,12.70,0,333.93,351.37,12.1,9.8,0.053,61505.9,61505.9,15014,0,0,0,L,46974696,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554760834,363481.00
04/08/2019 18:15,2,0.305,ACTIVE,213.29,335.44,59.996,1554761703,"201051344000579","174011545737251",28.35,10.00,0,332.13,345.96,8.8,6.5,0.031,1273999.1,1273999.1,15378,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761705,363482.00
04/08/2019 18:15,2,0.270,ACTIVE,213.29,336.34,60.006,1554761703,"201051344001025","174011545737251",28.86,10.00,0,332.13,345.06,7.9,5.7,0.031,1256415.9,1256415.9,23304,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761706,363483.00
04/08/2019 18:15,2,0.295,ACTIVE,213.29,338.14,60.038,1554761703,"201051344001093","174011545737251",28.80,10.70,0,333.03,345.66,8.7,6.4,0.027,1240484.7,1240484.7,23336,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761707,363484.00
04/08/2019 18:15,2,0.275,ACTIVE,213.29,334.54,60.017,1554761703,"201051344000458","174011545737251",28.35,10.70,0,330.93,345.36,8.0,5.7,0.031,1257338.0,1257338.0,15124,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761707,363485.00
04/08/2019 18:15,2,0.279,ACTIVE,213.29,336.94,60.001,1554761703,"201051344000890","174011545737251",29.68,10.70,0,331.53,344.76,8.5,6.2,0.027,1255008.8,1255008.8,23254,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761708,363486.00
04/08/2019 18:15,2,0.258,ACTIVE,213.06,336.04,60.001,1554761703,"201051344000988","174011545737251",18.27,9.30,0,329.73,345.06,4.8,2.7,0.009,971711.0,971711.0,15446,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761709,363487.00
04/08/2019 18:15,2,0.271,ACTIVE,213.96,338.14,60.028,1554761703,"201051344000582","174011545737251",28.27,10.30,0,333.33,345.36,7.8,5.6,0.022,1234179.4,1234179.4,23226,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761711,363488.00
04/08/2019 18:15,2,0.273,ACTIVE,213.29,336.04,59.975,1554761703,"201051344000868","174011545737251",28.21,9.70,0,330.93,345.66,7.9,5.7,0.022,1242458.9,1242458.9,47176,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761712,363489.00
04/08/2019 18:15,2,0.270,ACTIVE,213.74,336.94,60.006,1554761703,"201051344000576","174011545737251",28.75,10.00,0,331.53,346.86,7.9,5.7,0.022,1260643.0,1260643.0,19207,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761713,363490.00
04/08/2019 18:15,2,0.258,ACTIVE,213.29,335.74,60.017,1554761703,"201051344001158","174011545737251",28.77,9.30,0,330.33,344.76,7.5,5.3,0.027,1237472.9,1237472.9,15434,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761714,363491.00
04/08/2019 18:15,2,0.264,ACTIVE,213.51,338.14,60.006,1554761703,"201051344000917","174011545737251",28.63,11.30,0,332.43,344.76,7.7,5.5,0.022,1252280.5,1252280.5,23103,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761715,363492.00
04/08/2019 18:15,2,0.322,ACTIVE,213.51,337.24,60.001,1554761703,"201051344000417","174011545737251",18.25,10.00,0,332.43,343.25,6.0,3.8,0.013,1006341.7,1006341.7,23295,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761716,363493.00
04/08/2019 18:15,2,0.262,ACTIVE,213.74,338.44,60.006,1554761703,"201051344000685","174011545737251",28.43,10.30,0,332.43,345.96,7.6,5.4,0.027,1256822.1,1256822.1,23316,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761717,363494.00
04/08/2019 18:15,2,0.275,ACTIVE,213.51,338.14,60.012,1554761703,"201051344000651","174011545737251",28.67,10.00,0,333.33,345.66,8.0,5.8,0.027,1249558.6,1249558.6,23288,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761718,363495.00
04/08/2019 18:15,2,0.279,ACTIVE,213.06,335.44,60.033,1554761703,"201051344000594","174011545737251",28.61,10.30,0,329.43,345.06,8.1,5.9,0.027,1263367.2,1263367.2,47117,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761718,363496.00
04/08/2019 18:15,2,0.277,ACTIVE,213.29,335.44,60.017,1554761703,"201051344000469","174011545737251",29.08,9.00,0,330.63,345.36,8.2,6.0,0.022,1241995.5,1241995.5,15410,0,0,0,L,1122011218,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761719,363497.00
04/08/2019 18:15,2,0.289,ACTIVE,213.51,337.54,60.006,1554761703,"201051344000585","174011545737251",28.90,10.30,0,332.13,345.66,8.5,6.3,0.022,1262623.1,1262623.1,23345,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761720,363498.00
04/08/2019 18:15,2,0.271,ACTIVE,213.96,336.94,60.006,1554761703,"201051344000853","174011545737251",28.31,9.70,0,332.73,346.26,7.8,5.6,0.027,1265386.7,1265386.7,15009,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761721,363499.00
04/08/2019 18:15,2,0.250,ACTIVE,213.74,337.84,60.033,1554761703,"201051344001145","174011545737251",28.80,10.00,0,333.93,345.06,7.3,5.2,0.022,1265147.1,1265147.1,23261,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761722,363500.00
04/08/2019 18:15,2,0.283,ACTIVE,213.51,337.84,60.001,1554761703,"201051344000438","174011545737251",28.82,10.00,0,333.03,345.96,8.3,6.1,0.031,1257880.9,1257880.9,23297,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761723,363501.00
04/08/2019 18:15,2,0.283,ACTIVE,213.06,336.34,60.001,1554761703,"201051344001135","174011545737251",28.69,10.70,0,333.03,343.85,8.2,6.0,0.027,1244823.1,1244823.1,23250,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761724,363502.00
04/08/2019 18:15,2,0.270,ACTIVE,213.29,334.84,60.001,1554761703,"201051344000983","174011545737251",28.65,10.00,0,330.93,344.15,7.8,5.7,0.027,1263538.7,1263538.7,15009,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761725,363503.00
04/08/2019 18:15,2,0.273,ACTIVE,213.51,337.24,60.001,1554761703,"201051344001203","174011545737251",28.35,10.30,0,333.33,345.36,7.9,5.7,0.031,1252553.0,1252553.0,23302,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761726,363504.00
04/08/2019 18:15,2,0.268,ACTIVE,213.51,336.64,60.001,1554761703,"201051344001230","174011545737251",28.35,10.00,0,331.53,343.55,7.7,5.5,0.022,1249515.7,1249515.7,23120,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761727,363505.00
04/08/2019 18:15,2,0.270,ACTIVE,213.06,337.54,60.001,1554761703,"201051344000646","174011545737251",28.82,10.00,0,332.43,345.06,7.9,5.7,0.027,1242492.4,1242492.4,23270,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761728,363506.00
04/08/2019 18:15,2,0.266,ACTIVE,213.51,334.54,60.033,1554761703,"201051344000867","174011545737251",29.00,10.70,0,331.23,345.66,7.8,5.6,0.022,1240782.0,1240782.0,47197,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761729,363507.00
04/08/2019 18:15,2,0.273,ACTIVE,213.96,336.94,60.012,1554761703,"201051344000633","174011545737251",29.02,10.00,0,331.23,348.06,8.1,5.8,0.027,1239618.3,1239618.3,47243,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761730,363508.00
04/08/2019 18:15,2,0.299,ACTIVE,213.06,336.94,59.996,1554761703,"201051344000955","174011545737251",28.31,10.70,0,331.83,345.36,8.6,6.4,0.027,1262294.3,1262294.3,23291,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761731,363509.00
04/08/2019 18:15,2,0.275,ACTIVE,213.51,335.44,60.012,1554761703,"201051344000648","174011545737251",28.73,9.30,0,330.93,345.36,8.1,5.8,0.027,1253460.2,1253460.2,46752,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761732,363510.00
04/08/2019 18:15,2,0.250,ACTIVE,213.74,336.34,60.012,1554761703,"201051344000645","174011545737251",29.04,10.70,0,331.83,345.66,7.4,5.2,0.027,1258253.9,1258253.9,46713,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761733,363511.00
04/08/2019 18:15,2,0.264,ACTIVE,213.29,335.14,60.022,1554761703,"201051344000569","174011545737251",29.58,10.00,0,330.63,344.45,7.9,5.7,0.022,1274295.0,1274295.0,14928,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761734,363512.00
04/08/2019 18:15,2,0.318,ACTIVE,213.51,338.44,60.022,1554761703,"179051228000119","174011545737251",29.04,12.70,0,332.13,348.96,9.4,7.2,0.018,61508.3,61508.3,15015,0,0,0,L,46974696,1,121.33,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554761735,363513.00
04/08/2019 18:30,2,0.451,ACTIVE,213.96,339.34,60.012,1554762604,"201051344000579","174011545737251",29.34,9.70,0,329.73,345.66,13.4,11.1,0.066,1274001.2,1274001.2,15379,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762605,363514.00
04/08/2019 18:30,2,0.428,ACTIVE,214.19,338.44,60.022,1554762604,"201051344001025","174011545737251",28.77,9.70,0,331.53,345.66,12.5,10.2,0.066,1256417.9,1256417.9,23305,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762606,363515.00
04/08/2019 18:30,2,0.438,ACTIVE,214.19,339.65,59.975,1554762604,"201051344001093","174011545737251",29.44,10.70,0,332.13,344.76,13.1,10.7,0.057,1240486.8,1240486.8,23337,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762607,363516.00
04/08/2019 18:30,2,0.422,ACTIVE,213.74,339.34,59.996,1554762604,"201051344000458","174011545737251",29.18,10.70,0,329.73,345.36,12.5,10.1,0.066,1257340.0,1257340.0,15125,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762608,363517.00
04/08/2019 18:30,2,0.432,ACTIVE,213.96,339.34,60.054,1554762604,"201051344000890","174011545737251",29.82,10.30,0,331.53,345.66,13.1,10.7,0.066,1255010.9,1255010.9,23255,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762609,363518.00
04/08/2019 18:30,2,0.369,ACTIVE,213.74,339.04,60.012,1554762604,"201051344000988","174011545737251",20.18,9.30,0,327.02,345.06,7.5,5.3,0.031,971712.0,971712.0,15447,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762610,363519.00
04/08/2019 18:30,2,0.416,ACTIVE,214.64,339.65,60.012,1554762604,"201051344000582","174011545737251",28.98,10.30,0,331.23,345.06,12.2,9.9,0.066,1234181.4,1234181.4,23227,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762611,363520.00
04/08/2019 18:30,2,0.422,ACTIVE,213.74,339.04,60.028,1554762604,"201051344000868","174011545737251",28.61,9.70,0,330.03,346.86,12.3,9.9,0.066,1242460.8,1242460.8,47177,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762612,363521.00
04/08/2019 18:30,2,0.404,ACTIVE,214.41,339.95,60.012,1554762604,"201051344000576","174011545737251",29.72,10.00,0,330.63,347.16,12.2,9.8,0.066,1260644.9,1260644.9,19208,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762613,363522.00
04/08/2019 18:30,2,0.391,ACTIVE,213.96,339.04,60.054,1554762604,"201051344001158","174011545737251",29.86,9.30,0,328.82,345.36,11.9,9.5,0.071,1237474.8,1237474.8,15435,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762614,363523.00
04/08/2019 18:30,2,0.398,ACTIVE,214.41,339.95,60.017,1554762604,"201051344000917","174011545737251",29.48,11.30,0,331.83,345.36,11.9,9.6,0.062,1252282.4,1252282.4,23104,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762615,363524.00
04/08/2019 18:30,2,0.443,ACTIVE,214.41,338.44,60.012,1554762604,"201051344000417","174011545737251",19.36,9.70,0,324.92,348.06,8.7,6.5,0.040,1006343.1,1006343.1,23296,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762616,363525.00
04/08/2019 18:30,2,0.410,ACTIVE,214.41,340.55,60.028,1554762604,"201051344000685","174011545737251",28.51,10.00,0,332.13,346.26,11.8,9.5,0.071,1256824.0,1256824.0,23317,0,0,0,L,1122011218,1,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762617,363526.00
04/08/2019 18:30,2,0.430,ACTIVE,214.19,339.95,60.012,1554762604,"201051344000651","174011545737251",28.33,10.00,0,332.43,345.36,12.4,10.0,0.066,1249560.6,1249560.6,23289,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762618,363527.00
04/08/2019 18:30,2,0.420,ACTIVE,213.51,338.74,60.012,1554762604,"201051344000594","174011545737251",29.10,10.30,0,328.52,344.45,12.4,10.0,0.066,1263369.2,1263369.2,47118,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762619,363528.00
04/08/2019 18:30,2,0.438,ACTIVE,213.96,339.04,60.006,1554762604,"201051344000469","174011545737251",27.63,9.00,0,328.82,345.36,12.3,9.9,0.066,1241997.6,1241997.6,15411,0,0,0,L,1122011218,1,121.33,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762620,363529.00
04/08/2019 18:30,2,0.438,ACTIVE,214.41,339.95,60.006,1554762604,"201051344000585","174011545737251",29.32,10.30,0,331.53,347.16,13.0,10.7,0.066,1262625.2,1262625.2,23346,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762621,363530.00
04/08/2019 18:30,2,0.406,ACTIVE,214.64,340.85,60.017,1554762604,"201051344000853","174011545737251",29.06,9.70,0,331.53,346.56,12.0,9.7,0.066,1265388.7,1265388.7,15010,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762622,363531.00
04/08/2019 18:30,2,0.389,ACTIVE,214.41,339.95,60.017,1554762604,"201051344001145","174011545737251",29.18,9.70,0,333.03,345.66,11.6,9.2,0.062,1265148.9,1265148.9,23262,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762623,363532.00
04/08/2019 18:30,2,0.428,ACTIVE,214.41,340.25,60.012,1554762604,"201051344000438","174011545737251",29.56,10.00,0,332.73,345.36,12.8,10.4,0.062,1257883.0,1257883.0,23298,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762623,363533.00
04/08/2019 18:30,2,0.430,ACTIVE,213.96,338.44,60.028,1554762604,"201051344001135","174011545737251",28.47,10.30,0,331.53,344.45,12.4,10.1,0.062,1244825.1,1244825.1,23251,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762624,363534.00
04/08/2019 18:30,2,0.402,ACTIVE,213.74,338.74,60.012,1554762604,"201051344000983","174011545737251",29.54,10.00,0,329.13,344.76,12.1,9.7,0.066,1263540.7,1263540.7,15010,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762625,363535.00
04/08/2019 18:30,2,0.418,ACTIVE,214.19,338.74,60.012,1554762604,"201051344001203","174011545737251",27.97,10.30,0,332.43,345.66,11.9,9.5,0.066,1252555.0,1252555.0,23303,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762626,363536.00
04/08/2019 18:30,2,0.393,ACTIVE,214.19,338.44,60.043,1554762604,"201051344001230","174011545737251",28.88,10.00,0,331.23,343.85,11.6,9.2,0.057,1249517.6,1249517.6,23121,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762627,363537.00
04/08/2019 18:30,2,0.418,ACTIVE,213.74,339.65,60.049,1554762604,"201051344000646","174011545737251",28.86,10.00,0,331.53,345.06,12.2,9.9,0.062,1242494.4,1242494.4,23271,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762628,363538.00
04/08/2019 18:30,2,0.406,ACTIVE,214.19,338.74,60.012,1554762604,"201051344000867","174011545737251",29.14,10.70,0,329.73,345.36,12.0,9.7,0.066,1240784.0,1240784.0,47198,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762629,363539.00
04/08/2019 18:30,2,0.414,ACTIVE,214.41,341.15,60.022,1554762604,"201051344000633","174011545737251",28.73,10.00,0,329.43,347.46,12.1,9.8,0.062,1239620.3,1239620.3,47244,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762630,363540.00
04/08/2019 18:30,2,0.438,ACTIVE,213.74,339.34,60.022,1554762604,"201051344000955","174011545737251",29.26,10.30,0,330.93,347.46,13.0,10.6,0.066,1262296.5,1262296.5,23292,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762631,363541.00
04/08/2019 18:30,2,0.414,ACTIVE,213.96,339.04,60.022,1554762604,"201051344000648","174011545737251",28.53,9.30,0,330.33,345.66,12.1,9.7,0.066,1253462.2,1253462.2,46753,0,0,0,L,1122011218,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762632,363542.00
04/08/2019 18:30,2,0.398,ACTIVE,214.19,339.34,59.985,1554762604,"201051344000645","174011545737251",28.75,10.70,0,330.93,346.26,11.6,9.3,0.057,1258255.8,1258255.8,46714,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762633,363543.00
04/08/2019 18:30,2,0.418,ACTIVE,213.96,339.04,60.028,1554762604,"201051344000569","174011545737251",28.43,10.00,0,329.13,345.06,12.1,9.8,0.062,1274297.1,1274297.1,14929,0,0,0,L,1122011218,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762634,363544.00
04/08/2019 18:30,2,0.459,ACTIVE,214.19,342.65,60.012,1554762604,"179051228000119","174011545737251",28.78,12.70,0,331.53,348.36,13.4,11.0,0.062,61510.6,61510.6,15016,0,0,0,L,46974696,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554762635,363545.00
04/08/2019 18:45,2,0.271,ACTIVE,213.29,336.34,59.980,1554763504,"201051344000579","174011545737251",28.01,9.70,0,332.43,346.26,7.7,5.5,0.018,1274002.9,1274002.9,15380,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763505,363546.00
04/08/2019 18:45,2,0.236,ACTIVE,213.06,335.14,60.006,1554763504,"201051344001025","174011545737251",28.25,10.00,0,332.73,346.26,6.8,4.6,0.013,1256419.4,1256419.4,23306,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763506,363547.00
04/08/2019 18:45,2,0.268,ACTIVE,213.29,336.04,60.012,1554763504,"201051344001093","174011545737251",27.95,10.30,0,333.33,346.56,7.6,5.4,0.013,1240488.5,1240488.5,23338,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763507,363548.00
04/08/2019 18:45,2,0.236,ACTIVE,213.06,336.64,60.012,1554763504,"201051344000458","174011545737251",28.51,10.70,0,331.83,345.96,6.8,4.7,0.009,1257341.5,1257341.5,15126,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763508,363549.00
04/08/2019 18:45,2,0.258,ACTIVE,213.06,335.44,60.017,1554763504,"201051344000890","174011545737251",28.25,10.30,0,332.43,345.96,7.4,5.2,0.018,1255012.6,1255012.6,23256,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763509,363550.00
04/08/2019 18:45,2,0.217,ACTIVE,213.06,338.14,60.017,1554763504,"201051344000988","174011545737251",18.09,9.30,0,330.33,346.26,4.0,1.9,0.013,971712.7,971712.7,15448,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763510,363551.00
04/08/2019 18:45,2,0.240,ACTIVE,213.74,336.64,60.022,1554763504,"201051344000582","174011545737251",27.77,10.00,0,333.33,345.66,6.8,4.6,0.018,1234182.8,1234182.8,23228,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763511,363552.00
04/08/2019 18:45,2,0.234,ACTIVE,213.29,336.64,60.012,1554763504,"201051344000868","174011545737251",28.31,9.70,0,332.13,345.66,6.8,4.6,0.018,1242462.3,1242462.3,47178,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763512,363553.00
04/08/2019 18:45,2,0.246,ACTIVE,213.74,338.14,60.012,1554763504,"201051344000576","174011545737251",27.71,9.70,0,332.73,346.56,6.9,4.8,0.018,1260646.4,1260646.4,19209,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763513,363554.00
04/08/2019 18:45,2,0.227,ACTIVE,213.29,336.64,60.022,1554763504,"201051344001158","174011545737251",28.13,9.30,0,332.13,345.36,6.5,4.3,0.018,1237476.1,1237476.1,15436,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763514,363555.00
04/08/2019 18:45,2,0.236,ACTIVE,213.51,336.94,60.001,1554763504,"201051344000917","174011545737251",27.57,11.30,0,331.53,346.56,6.6,4.5,0.018,1252283.8,1252283.8,23105,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763515,363556.00
04/08/2019 18:45,2,0.266,ACTIVE,213.51,336.64,59.980,1554763504,"201051344000417","174011545737251",18.98,9.70,0,332.13,344.15,5.1,3.0,0.004,1006344.0,1006344.0,23297,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763516,363557.00
04/08/2019 18:45,2,0.230,ACTIVE,213.74,337.54,60.049,1554763504,"201051344000685","174011545737251",27.93,9.70,0,333.33,346.56,6.6,4.4,0.013,1256825.4,1256825.4,23318,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763516,363558.00
04/08/2019 18:45,2,0.240,ACTIVE,213.51,336.34,60.012,1554763504,"201051344000651","174011545737251",28.53,9.70,0,333.63,345.96,7.0,4.8,0.018,1249562.1,1249562.1,23290,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763517,363559.00
04/08/2019 18:45,2,0.246,ACTIVE,213.06,336.64,60.017,1554763504,"201051344000594","174011545737251",28.25,10.00,0,330.03,345.36,7.1,4.9,0.018,1263370.7,1263370.7,47119,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763518,363560.00
04/08/2019 18:45,2,0.254,ACTIVE,213.51,337.54,60.022,1554763504,"201051344000469","174011545737251",27.93,9.00,0,331.23,346.56,7.2,5.0,0.018,1241999.1,1241999.1,15412,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763519,363561.00
04/08/2019 18:45,2,0.258,ACTIVE,213.74,336.94,60.017,1554763504,"201051344000585","174011545737251",28.05,10.30,0,332.43,346.56,7.3,5.2,0.018,1262626.8,1262626.8,23347,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763520,363562.00
04/08/2019 18:45,2,0.244,ACTIVE,213.96,338.44,60.017,1554763504,"201051344000853","174011545737251",26.34,9.70,0,333.93,347.46,6.5,4.4,0.013,1265390.1,1265390.1,15011,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763521,363563.00
04/08/2019 18:45,2,0.217,ACTIVE,213.51,336.94,60.028,1554763504,"201051344001145","174011545737251",28.39,9.70,0,333.03,346.86,6.2,4.1,0.018,1265150.2,1265150.2,23263,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763522,363564.00
04/08/2019 18:45,2,0.248,ACTIVE,213.51,336.64,60.017,1554763504,"201051344000438","174011545737251",28.78,9.70,0,333.93,346.26,7.2,5.1,0.013,1257884.5,1257884.5,23299,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763523,363565.00
04/08/2019 18:45,2,0.242,ACTIVE,213.06,335.44,60.043,1554763504,"201051344001135","174011545737251",28.53,10.30,0,332.73,345.36,7.1,4.9,0.018,1244826.6,1244826.6,23252,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763524,363566.00
04/08/2019 18:45,2,0.238,ACTIVE,213.51,336.64,60.028,1554763504,"201051344000983","174011545737251",28.17,10.00,0,332.13,345.66,6.8,4.6,0.013,1263542.1,1263542.1,15011,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763525,363567.00
04/08/2019 18:45,2,0.240,ACTIVE,213.51,336.34,60.028,1554763504,"201051344001203","174011545737251",27.79,10.30,0,333.03,346.56,6.8,4.6,0.018,1252556.4,1252556.4,23304,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763526,363568.00
04/08/2019 18:45,2,0.242,ACTIVE,213.29,336.04,60.022,1554763504,"201051344001230","174011545737251",26.56,9.70,0,331.53,344.76,6.5,4.4,0.013,1249519.0,1249519.0,23122,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763527,363569.00
04/08/2019 18:45,2,0.230,ACTIVE,213.06,336.64,60.017,1554763504,"201051344000646","174011545737251",28.75,10.00,0,331.53,345.96,6.7,4.6,0.013,1242495.9,1242495.9,23272,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763528,363570.00
04/08/2019 18:45,2,0.234,ACTIVE,213.74,336.94,60.059,1554763504,"201051344000867","174011545737251",28.39,10.70,0,332.13,345.06,6.8,4.6,0.013,1240785.4,1240785.4,47199,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763529,363571.00
04/08/2019 18:45,2,0.244,ACTIVE,213.96,338.74,60.022,1554763504,"201051344000633","174011545737251",28.47,10.00,0,332.73,349.26,7.0,4.9,0.013,1239621.8,1239621.8,47245,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763530,363572.00
04/08/2019 18:45,2,0.264,ACTIVE,213.06,336.04,60.033,1554763504,"201051344000955","174011545737251",28.35,10.70,0,330.93,345.06,7.6,5.4,0.018,1262298.1,1262298.1,23293,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763531,363573.00
04/08/2019 18:45,2,0.248,ACTIVE,213.74,336.64,60.012,1554763504,"201051344000648","174011545737251",27.73,9.30,0,332.73,345.66,7.0,4.8,0.018,1253463.7,1253463.7,46754,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763532,363574.00
04/08/2019 18:45,2,0.221,ACTIVE,213.96,337.54,60.022,1554763504,"201051344000645","174011545737251",27.91,10.70,0,333.33,346.56,6.3,4.1,0.018,1258257.1,1258257.1,46715,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763532,363575.00
04/08/2019 18:45,2,0.232,ACTIVE,213.51,336.64,60.006,1554763504,"201051344000569","174011545737251",28.77,10.00,0,332.13,345.36,6.8,4.6,0.013,1274298.5,1274298.5,14930,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763533,363576.00
04/08/2019 18:45,2,0.281,ACTIVE,213.74,340.85,60.022,1554763504,"179051228000119","174011545737251",28.77,12.70,0,333.63,349.56,8.2,6.0,0.013,61512.4,61512.4,15017,0,0,0,L,46974696,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554763534,363577.00
04/08/2019 19:00,2,0.248,ACTIVE,213.06,335.74,59.996,1554764404,"201051344000579","174011545737251",27.61,9.70,0,331.53,341.75,7.0,4.8,0.009,1274004.1,1274004.1,15381,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764405,363578.00
04/08/2019 19:00,2,0.217,ACTIVE,211.93,334.54,60.001,1554764404,"201051344001025","174011545737251",26.88,9.70,0,330.33,340.85,5.9,3.8,0.009,1256420.4,1256420.4,23307,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764406,363579.00
04/08/2019 19:00,2,0.254,ACTIVE,212.16,336.04,59.975,1554764404,"201051344001093","174011545737251",26.00,10.70,0,328.22,343.85,6.7,4.6,0.013,1240489.7,1240489.7,23339,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764407,363580.00
04/08/2019 19:00,2,0.223,ACTIVE,213.06,335.44,60.001,1554764404,"201051344000458","174011545737251",27.10,10.70,0,331.23,341.45,6.1,4.0,0.009,1257342.5,1257342.5,15127,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764408,363581.00
04/08/2019 19:00,2,0.236,ACTIVE,212.16,334.54,60.043,1554764404,"201051344000890","174011545737251",27.06,10.30,0,330.03,341.45,6.5,4.3,0.004,1255013.7,1255013.7,23257,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764409,363582.00
04/08/2019 19:00,2,0.186,ALERT,212.83,337.24,60.001,1554764404,"201051344000988","174011545737251",18.45,9.30,0,295.76,340.85,3.5,1.4,0.004,971713.1,971713.1,15449,0,0,0,L,1122011218,1,121.33,122.01,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764411,363583.00
04/08/2019 19:00,2,0.221,ACTIVE,212.61,335.74,60.001,1554764404,"201051344000582","174011545737251",27.02,10.30,0,330.63,340.85,6.1,3.9,0.009,1234183.8,1234183.8,23229,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764412,363584.00
04/08/2019 19:00,2,0.219,ACTIVE,213.06,335.44,59.959,1554764404,"201051344000868","174011545737251",26.74,9.30,0,330.63,342.35,6.0,3.8,0.013,1242463.3,1242463.3,47179,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764413,363585.00
04/08/2019 19:00,2,0.232,ACTIVE,213.74,336.94,60.012,1554764404,"201051344000576","174011545737251",25.82,10.00,0,326.12,348.36,6.1,4.0,0.009,1260647.4,1260647.4,19210,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764414,363586.00
04/08/2019 19:00,2,0.209,ACTIVE,213.06,335.44,60.006,1554764404,"201051344001158","174011545737251",26.42,9.30,0,330.33,342.35,5.6,3.5,0.013,1237477.0,1237477.0,15437,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764415,363587.00
04/08/2019 19:00,2,0.221,ACTIVE,212.16,336.34,60.006,1554764404,"201051344000917","174011545737251",25.78,11.30,0,327.32,344.45,5.8,3.7,0.013,1252284.8,1252284.8,23106,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764415,363588.00
04/08/2019 19:00,2,0.252,ALERT,212.16,336.04,60.017,1554764404,"201051344000417","174011545737251",18.13,9.70,0,296.96,338.74,4.6,2.5,0.000,1006344.7,1006344.7,23298,0,0,0,L,1122011218,1,121.78,121.33,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764417,363589.00
04/08/2019 19:00,2,0.215,ACTIVE,212.61,336.64,60.006,1554764404,"201051344000685","174011545737251",26.18,10.00,0,328.82,345.66,5.7,3.6,0.009,1256826.3,1256826.3,23319,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764418,363590.00
