ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 19:00,2,0.229,ACTIVE,212.16,335.74,60.012,1554764404,"201051344000651","174011545737251",26.54,9.70,0,332.13,341.75,6.2,4.0,0.009,1249563.1,1249563.1,23291,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764419,363591.00
04/08/2019 19:00,2,0.227,ACTIVE,212.83,336.34,60.001,1554764404,"201051344000594","174011545737251",26.78,10.00,0,329.73,342.35,6.2,4.0,0.000,1263371.8,1263371.8,47120,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764420,363592.00
04/08/2019 19:00,2,0.236,ACTIVE,213.06,337.24,60.001,1554764404,"201051344000469","174011545737251",27.45,9.00,0,330.33,343.25,6.6,4.4,0.013,1242000.2,1242000.2,15413,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764421,363593.00
04/08/2019 19:00,2,0.238,ACTIVE,212.38,336.04,60.017,1554764404,"201051344000585","174011545737251",27.29,10.30,0,330.63,340.85,6.6,4.4,0.009,1262628.0,1262628.0,23348,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764422,363594.00
04/08/2019 19:00,2,0.221,ACTIVE,213.74,338.44,60.006,1554764404,"201051344000853","174011545737251",25.43,9.70,0,332.43,343.85,5.7,3.6,0.009,1265391.0,1265391.0,15012,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764423,363595.00
04/08/2019 19:00,2,0.199,ACTIVE,212.38,336.04,60.001,1554764404,"201051344001145","174011545737251",26.64,9.70,0,331.23,344.15,5.4,3.3,0.009,1265151.1,1265151.1,23264,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764424,363596.00
04/08/2019 19:00,2,0.236,ACTIVE,212.38,335.74,60.006,1554764404,"201051344000438","174011545737251",26.76,10.00,0,332.43,341.45,6.5,4.3,0.009,1257885.6,1257885.6,23300,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764425,363597.00
04/08/2019 19:00,2,0.223,ACTIVE,211.93,334.24,60.006,1554764404,"201051344001135","174011545737251",27.17,10.30,0,330.63,339.95,6.1,4.0,0.013,1244827.7,1244827.7,23253,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764426,363598.00
04/08/2019 19:00,2,0.223,ACTIVE,213.06,336.34,59.975,1554764404,"201051344000983","174011545737251",26.30,10.00,0,331.53,341.75,6.0,3.8,0.009,1263543.1,1263543.1,15012,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764427,363599.00
04/08/2019 19:00,2,0.227,ACTIVE,212.16,335.44,60.022,1554764404,"201051344001203","174011545737251",26.12,10.00,0,331.83,342.65,6.0,3.9,0.009,1252557.4,1252557.4,23305,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764427,363600.00
04/08/2019 19:00,2,0.215,ACTIVE,212.16,334.84,60.001,1554764404,"201051344001230","174011545737251",25.52,9.70,0,325.22,345.36,5.6,3.5,0.009,1249519.9,1249519.9,23123,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764428,363601.00
04/08/2019 19:00,2,0.215,ACTIVE,211.93,335.74,60.001,1554764404,"201051344000646","174011545737251",27.51,10.00,0,329.43,342.35,6.0,3.9,0.013,1242496.9,1242496.9,23273,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764429,363602.00
04/08/2019 19:00,2,0.217,ACTIVE,213.29,335.74,59.959,1554764404,"201051344000867","174011545737251",26.68,10.70,0,324.92,347.16,5.9,3.8,0.009,1240786.4,1240786.4,47200,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764430,363603.00
04/08/2019 19:00,2,0.229,ACTIVE,213.74,338.14,60.006,1554764404,"201051344000633","174011545737251",26.52,10.00,0,321.31,353.47,6.2,4.0,0.004,1239622.9,1239622.9,47246,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764431,363604.00
04/08/2019 19:00,2,0.246,ACTIVE,211.93,335.14,60.006,1554764404,"201051344000955","174011545737251",27.00,10.30,0,330.03,340.55,6.7,4.6,0.013,1262299.3,1262299.3,23294,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764432,363605.00
04/08/2019 19:00,2,0.229,ACTIVE,213.29,336.04,60.006,1554764404,"201051344000648","174011545737251",26.96,9.30,0,332.13,342.35,6.2,4.1,0.009,1253464.8,1253464.8,46755,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764433,363606.00
04/08/2019 19:00,2,0.199,ACTIVE,213.51,336.04,60.001,1554764404,"201051344000645","174011545737251",27.77,10.70,0,331.53,342.65,5.6,3.5,0.009,1258258.0,1258258.0,46716,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764434,363607.00
04/08/2019 19:00,2,0.215,ACTIVE,213.29,335.44,60.033,1554764404,"201051344000569","174011545737251",27.77,10.00,0,331.83,341.75,6.0,3.9,0.004,1274299.5,1274299.5,14931,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764435,363608.00
04/08/2019 19:00,2,0.258,ALERT,213.51,339.04,59.996,1554764404,"179051228000119","174011545737251",28.41,12.30,0,296.96,345.06,7.5,5.3,0.009,61512.9,61512.9,15018,0,0,0,L,46974696,1,121.78,122.68,0000,9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554764437,363609.00
04/08/2019 19:15,2,0.234,ACTIVE,213.96,336.94,60.033,1554765304,"201051344000579","174011545737251",24.67,9.70,0,309.59,356.78,5.9,3.8,0.000,1274005.2,1274005.2,15382,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765305,363610.00
04/08/2019 19:15,2,0.176,ACTIVE,213.51,335.74,59.996,1554765304,"201051344001025","174011545737251",27.12,9.70,0,309.89,355.88,4.9,2.8,0.000,1256421.1,1256421.1,23308,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765306,363611.00
04/08/2019 19:15,2,0.223,ALERT,213.74,336.94,60.001,1554765304,"201051344001093","174011545737251",25.09,10.30,0,296.96,338.44,5.7,3.5,0.004,1240490.6,1240490.6,23340,0,0,0,L,1122011218,1,122.68,122.01,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765308,363612.00
04/08/2019 19:15,2,0.193,ALERT,213.51,336.04,60.001,1554765304,"201051344000458","174011545737251",25.05,10.70,0,298.77,341.15,4.9,2.8,0.004,1257343.3,1257343.3,15128,0,0,0,L,1122011218,1,122.01,122.46,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765310,363613.00
04/08/2019 19:15,2,0.195,ALERT,213.51,335.44,60.001,1554765304,"201051344000890","174011545737251",27.63,10.30,0,297.57,339.65,5.5,3.4,0.004,1255014.6,1255014.6,23258,0,0,0,L,1122011218,1,122.68,121.33,0002,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765312,363614.00
04/08/2019 19:15,2,0.156,ALERT,213.51,301.77,60.006,1554765304,"201051344000988","174011545737251",18.23,9.00,0,294.86,340.85,2.9,0.8,0.000,971713.3,971713.3,15451,0,0,0,L,1122011218,1,121.55,122.91,0002,6,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765314,363615.00
04/08/2019 19:15,2,0.201,ACTIVE,213.96,336.94,60.006,1554765304,"201051344000582","174011545737251",24.71,10.00,0,309.59,355.88,5.0,2.9,0.000,1234184.6,1234184.6,23230,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765315,363616.00
04/08/2019 19:15,2,0.186,ALERT,213.74,337.24,60.006,1554765304,"201051344000868","174011545737251",25.70,9.70,0,297.87,341.15,4.9,2.8,0.004,1242464.1,1242464.1,47180,0,0,0,L,1122011218,1,121.78,122.91,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765316,363617.00
04/08/2019 19:15,2,0.182,ALERT,214.41,338.44,60.017,1554765304,"201051344000576","174011545737251",26.44,9.70,0,297.26,341.75,4.9,2.8,0.000,1260648.2,1260648.2,19211,0,0,0,L,1122011218,1,122.23,122.68,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765318,363618.00
04/08/2019 19:15,2,0.184,ALERT,213.74,336.64,60.033,1554765304,"201051344001158","174011545737251",24.49,9.30,0,296.36,340.85,4.6,2.5,0.000,1237477.8,1237477.8,15438,0,0,0,L,1122011218,1,121.78,122.46,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765320,363619.00
04/08/2019 19:15,2,0.197,ALERT,213.74,335.44,60.001,1554765304,"201051344000917","174011545737251",23.10,11.00,0,295.46,339.65,4.7,2.6,0.000,1252285.5,1252285.5,23107,0,0,0,L,1122011218,1,122.46,122.23,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765322,363620.00
04/08/2019 19:15,2,0.211,ALERT,213.74,299.67,60.006,1554765304,"201051344000417","174011545737251",19.14,9.00,0,295.46,341.45,4.1,2.0,0.000,1006345.2,1006345.2,23300,0,0,0,L,1122011218,1,122.23,122.23,0002,6,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765324,363621.00
04/08/2019 19:15,2,0.189,ALERT,213.74,337.84,60.028,1554765304,"201051344000685","174011545737251",24.03,10.00,0,296.96,340.25,4.6,2.5,0.004,1256827.0,1256827.0,23320,0,0,0,L,1122011218,1,123.36,121.78,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765325,363622.00
04/08/2019 19:15,2,0.213,ACTIVE,213.74,336.64,60.006,1554765304,"201051344000651","174011545737251",23.76,9.70,0,306.58,358.58,5.1,3.0,0.000,1249564.0,1249564.0,23292,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765326,363623.00
04/08/2019 19:15,2,0.205,ALERT,213.51,337.24,60.017,1554765304,"201051344000594","174011545737251",23.84,10.00,0,298.17,341.15,5.0,2.9,0.004,1263372.6,1263372.6,47121,0,0,0,L,1122011218,1,121.78,122.23,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765328,363624.00
04/08/2019 19:15,2,0.201,ALERT,213.96,337.54,60.006,1554765304,"201051344000469","174011545737251",26.64,8.50,0,297.57,340.85,5.5,3.4,0.004,1242001.1,1242001.1,15414,0,0,0,L,1122011218,1,121.55,122.91,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765330,363625.00
04/08/2019 19:15,2,0.205,ACTIVE,213.51,336.94,60.022,1554765304,"201051344000585","174011545737251",25.90,10.00,0,310.79,354.97,5.4,3.3,0.000,1262628.9,1262628.9,23349,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765331,363626.00
04/08/2019 19:15,2,0.182,ALERT,214.19,338.14,60.012,1554765304,"201051344000853","174011545737251",25.60,9.70,0,299.37,342.35,4.7,2.6,0.009,1265391.8,1265391.8,15013,0,0,0,L,1122011218,1,122.23,122.68,0002,9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765333,363627.00
04/08/2019 19:15,2,0.174,ALERT,213.74,336.64,60.012,1554765304,"201051344001145","174011545737251",24.81,9.70,0,297.26,339.65,4.4,2.3,0.000,1265151.7,1265151.7,23265,0,0,0,L,1122011218,1,122.68,121.78,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765335,363628.00
04/08/2019 19:15,2,0.215,ACTIVE,213.74,336.94,60.017,1554765304,"201051344000438","174011545737251",24.85,9.70,0,306.88,358.28,5.4,3.3,0.004,1257886.6,1257886.6,23301,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765336,363629.00
04/08/2019 19:15,2,0.188,ACTIVE,213.29,335.44,60.001,1554765304,"201051344001135","174011545737251",27.25,10.00,0,309.29,354.97,5.2,3.1,0.004,1244828.5,1244828.5,23254,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765337,363630.00
04/08/2019 19:15,2,0.201,ALERT,213.51,336.64,59.969,1554765304,"201051344000983","174011545737251",23.93,10.00,0,297.87,340.85,4.9,2.8,0.004,1263543.9,1263543.9,15013,0,0,0,L,1122011218,1,121.78,122.46,0002,9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765339,363631.00
04/08/2019 19:15,2,0.203,ACTIVE,213.74,336.34,60.006,1554765304,"201051344001203","174011545737251",23.70,10.00,0,304.78,361.59,4.9,2.8,0.000,1252558.2,1252558.2,23306,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765340,363632.00
04/08/2019 19:15,2,0.189,ALERT,213.51,336.34,60.038,1554765304,"201051344001230","174011545737251",24.09,9.70,0,296.96,342.65,4.6,2.5,0.004,1249520.6,1249520.6,23124,0,0,0,L,1122011218,1,122.68,121.78,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765342,363633.00
04/08/2019 19:15,2,0.201,ALERT,213.06,336.34,59.996,1554765304,"201051344000646","174011545737251",25.11,10.00,0,296.66,339.65,5.1,3.0,0.004,1242497.7,1242497.7,23274,0,0,0,L,1122011218,1,122.46,121.78,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765343,363634.00
04/08/2019 19:15,2,0.195,ALERT,213.74,336.64,59.959,1554765304,"201051344000867","174011545737251",24.69,10.70,0,296.06,341.15,4.9,2.8,0.000,1240787.2,1240787.2,47201,0,0,0,L,1122011218,1,122.23,122.46,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765345,363635.00
04/08/2019 19:15,2,0.197,ALERT,214.19,339.65,60.006,1554765304,"201051344000633","174011545737251",25.60,9.70,0,295.16,342.95,5.1,3.0,0.000,1239623.7,1239623.7,47247,0,0,0,L,1122011218,1,122.46,122.91,0002,9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765347,363636.00
04/08/2019 19:15,2,0.225,ALERT,213.29,336.04,59.996,1554765304,"201051344000955","174011545737251",24.87,10.30,0,297.26,338.74,5.7,3.6,0.000,1262300.3,1262300.3,23295,0,0,0,L,1122011218,1,122.01,122.01,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765349,363637.00
04/08/2019 19:15,2,0.203,ALERT,213.74,336.64,60.006,1554765304,"201051344000648","174011545737251",24.99,9.30,0,297.87,341.15,5.2,3.1,0.000,1253465.6,1253465.6,46756,0,0,0,L,1122011218,1,121.33,122.91,0002,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765351,363638.00
04/08/2019 19:15,2,0.182,ALERT,214.19,337.54,60.001,1554765304,"201051344000645","174011545737251",25.56,10.70,0,296.96,341.75,4.7,2.6,0.004,1258258.8,1258258.8,46717,0,0,0,L,1122011218,1,122.23,122.91,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765353,363639.00
04/08/2019 19:15,2,0.184,ACTIVE,213.74,336.64,60.001,1554765304,"201051344000569","174011545737251",26.80,10.00,0,311.69,354.07,5.0,2.9,0.004,1274300.3,1274300.3,14932,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765353,363640.00
04/08/2019 19:15,2,0.230,ACTIVE,213.96,331.83,60.006,1554765304,"179051228000119","174011545737251",27.53,12.30,0,295.76,344.45,6.5,4.3,0.000,61514.0,61514.0,15020,0,0,0,L,46974696,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554765354,363641.00
04/08/2019 19:30,2,0.232,ALERT,213.74,337.84,59.964,1554766205,"201051344000579","174011545737251",24.59,9.70,0,299.97,347.76,5.8,3.7,0.000,1274006.0,1274006.0,15383,0,0,0,L,1122011218,1,121.78,122.01,0002,5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766207,363642.00
04/08/2019 19:30,2,0.176,ALERT,212.83,334.84,59.980,1554766205,"201051344001025","174011545737251",27.04,9.30,0,297.87,349.26,4.9,2.8,0.000,1256421.7,1256421.7,23309,0,0,0,L,1122011218,1,122.01,121.55,0002,6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766209,363643.00
04/08/2019 19:30,2,0.203,ALERT,213.06,336.34,59.980,1554766205,"201051344001093","174011545737251",26.74,10.30,0,298.17,344.76,5.5,3.4,0.004,1240491.4,1240491.4,23342,0,0,0,L,1122011218,1,122.23,121.78,0002,9,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766211,363644.00
04/08/2019 19:30,2,0.174,ALERT,213.51,337.54,60.012,1554766205,"201051344000458","174011545737251",27.41,10.70,0,298.17,345.66,4.8,2.7,0.000,1257344.0,1257344.0,15130,0,0,0,L,1122011218,1,122.01,122.23,0002,7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766213,363645.00
04/08/2019 19:30,2,0.191,ACTIVE,213.06,335.14,60.006,1554766205,"201051344000890","174011545737251",27.51,10.00,0,298.47,345.66,5.4,3.3,0.004,1255015.3,1255015.3,23260,0,0,0,L,1122011218,1,122.46,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766214,363646.00
04/08/2019 19:30,2,0.154,ACTIVE,213.29,301.77,60.006,1554766205,"201051344000988","174011545737251",18.39,8.50,0,296.36,306.28,2.9,0.9,0.000,971713.5,971713.5,15453,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766214,363647.00
04/08/2019 19:30,2,0.195,ALERT,213.51,336.34,59.969,1554766205,"201051344000582","174011545737251",24.99,10.00,0,298.47,350.77,5.0,2.9,0.004,1234185.3,1234185.3,23231,0,0,0,L,1122011218,1,122.46,122.01,0002,7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766216,363648.00
04/08/2019 19:30,2,0.176,ACTIVE,213.51,337.84,60.049,1554766205,"201051344000868","174011545737251",26.96,9.70,0,299.07,346.86,4.8,2.7,0.004,1242464.7,1242464.7,47182,0,0,0,L,1122011218,1,121.78,122.68,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766217,363649.00
04/08/2019 19:30,2,0.184,ALERT,213.96,345.96,60.017,1554766205,"201051344000576","174011545737251",26.36,9.30,0,298.77,346.56,4.9,2.8,0.000,1260648.8,1260648.8,19213,0,0,0,L,1122011218,1,122.23,122.46,0002,6,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766219,363650.00
04/08/2019 19:30,2,0.184,ALERT,213.51,336.94,59.980,1554766205,"201051344001158","174011545737251",24.43,9.00,0,297.87,348.96,4.6,2.5,0.000,1237478.3,1237478.3,15440,0,0,0,L,1122011218,1,121.78,122.23,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766221,363651.00
04/08/2019 19:30,2,0.168,ALERT,213.06,336.34,60.028,1554766205,"201051344000917","174011545737251",26.98,10.70,0,296.96,345.66,4.6,2.5,0.000,1252286.1,1252286.1,23109,0,0,0,L,1122011218,1,122.23,122.01,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766223,363652.00
04/08/2019 19:30,2,0.215,ACTIVE,213.06,299.07,60.065,1554766205,"201051344000417","174011545737251",18.67,9.00,0,296.96,301.17,4.1,2.0,0.000,1006345.7,1006345.7,23302,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766224,363653.00
04/08/2019 19:30,2,0.188,ALERT,213.29,338.74,60.038,1554766205,"201051344000685","174011545737251",24.05,9.70,0,297.26,348.66,4.6,2.5,0.000,1256827.5,1256827.5,23322,0,0,0,L,1122011218,1,123.14,121.55,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766226,363654.00
04/08/2019 19:30,2,0.189,ALERT,213.06,336.64,60.022,1554766205,"201051344000651","174011545737251",25.84,9.30,0,297.57,347.16,5.0,2.9,0.004,1249564.6,1249564.6,23293,0,0,0,L,1122011218,1,122.68,121.55,0002,7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766227,363655.00
04/08/2019 19:30,2,0.203,ACTIVE,213.51,337.24,60.017,1554766205,"201051344000594","174011545737251",24.29,10.00,0,298.47,350.77,5.0,2.9,0.000,1263373.3,1263373.3,47123,0,0,0,L,1122011218,1,121.78,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766228,363656.00
04/08/2019 19:30,2,0.221,ALERT,213.74,337.54,60.022,1554766205,"201051344000469","174011545737251",23.91,8.50,0,295.16,349.86,5.4,3.3,0.000,1242001.9,1242001.9,15416,0,0,0,L,1122011218,1,121.55,122.68,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766230,363657.00
04/08/2019 19:30,2,0.213,ALERT,213.29,336.64,60.012,1554766205,"201051344000585","174011545737251",24.29,10.00,0,297.57,348.66,5.3,3.2,0.000,1262629.6,1262629.6,23350,0,0,0,L,1122011218,1,122.01,122.23,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766232,363658.00
04/08/2019 19:30,2,0.172,ALERT,214.19,338.74,60.028,1554766205,"201051344000853","174011545737251",26.62,9.30,0,298.17,349.26,4.7,2.6,0.004,1265392.3,1265392.3,15015,0,0,0,L,1122011218,1,122.46,122.68,0002,9,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766234,363659.00
04/08/2019 19:30,2,0.180,ALERT,213.29,336.94,60.022,1554766205,"201051344001145","174011545737251",23.62,9.30,0,298.77,344.15,4.3,2.2,0.004,1265152.2,1265152.2,23267,0,0,0,L,1122011218,1,122.46,121.78,0002,8,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766236,363660.00
04/08/2019 19:30,2,0.217,ALERT,213.06,336.64,60.065,1554766205,"201051344000438","174011545737251",24.37,9.30,0,298.47,348.06,5.4,3.3,0.000,1257887.3,1257887.3,23302,0,0,0,L,1122011218,1,122.46,121.55,0002,8,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766238,363661.00
04/08/2019 19:30,2,0.182,ALERT,212.61,334.24,60.043,1554766205,"201051344001135","174011545737251",27.91,10.00,0,298.47,345.06,5.2,3.0,0.004,1244829.2,1244829.2,23255,0,0,0,L,1122011218,1,122.23,121.55,0002,8,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766240,363662.00
04/08/2019 19:30,2,0.186,ALERT,213.06,336.64,60.017,1554766205,"201051344000983","174011545737251",26.02,9.70,0,298.47,348.06,4.9,2.8,0.004,1263544.5,1263544.5,15015,0,0,0,L,1122011218,1,121.78,122.01,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766241,363663.00
04/08/2019 19:30,2,0.201,ALERT,212.38,334.84,60.028,1554766205,"201051344001203","174011545737251",23.74,10.00,0,298.17,347.16,4.8,2.8,0.000,1252558.8,1252558.8,23307,0,0,0,L,1122011218,1,122.23,121.10,0002,7,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766243,363664.00
04/08/2019 19:30,2,0.172,ALERT,212.61,334.84,60.017,1554766205,"201051344001230","174011545737251",25.84,9.70,0,298.17,345.96,4.5,2.5,0.000,1249521.2,1249521.2,23126,0,0,0,L,1122011218,1,122.23,121.33,0002,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766245,363665.00
04/08/2019 19:30,2,0.197,ALERT,212.38,335.44,60.017,1554766205,"201051344000646","174011545737251",25.13,9.30,0,297.26,345.66,5.1,3.0,0.004,1242498.3,1242498.3,23276,0,0,0,L,1122011218,1,122.23,121.33,0002,6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766247,363666.00
04/08/2019 19:30,2,0.193,ALERT,213.74,336.94,60.012,1554766205,"201051344000867","174011545737251",24.77,10.70,0,297.87,346.26,4.9,2.8,0.004,1240787.8,1240787.8,47203,0,0,0,L,1122011218,1,122.23,122.23,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766249,363667.00
04/08/2019 19:30,2,0.203,ALERT,214.19,338.14,60.001,1554766205,"201051344000633","174011545737251",24.79,9.70,0,296.66,340.85,5.1,3.0,0.000,1239624.4,1239624.4,47249,0,0,0,L,1122011218,1,122.46,122.68,0002,9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766251,363668.00
04/08/2019 19:30,2,0.229,ALERT,212.83,335.14,60.006,1554766205,"201051344000955","174011545737251",24.25,10.00,0,298.17,351.07,5.6,3.5,0.000,1262301.0,1262301.0,23297,0,0,0,L,1122011218,1,121.78,121.78,0002,7,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766252,363669.00
04/08/2019 19:30,2,0.207,ALERT,213.74,336.64,60.001,1554766205,"201051344000648","174011545737251",23.91,9.30,0,297.26,350.17,5.0,2.9,0.004,1253466.3,1253466.3,46758,0,0,0,L,1122011218,1,121.55,122.68,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766254,363670.00
04/08/2019 19:30,2,0.178,ALERT,213.96,337.54,60.001,1554766205,"201051344000645","174011545737251",25.82,10.30,0,297.87,349.56,4.7,2.6,0.000,1258259.3,1258259.3,46719,0,0,0,L,1122011218,1,122.23,122.68,0002,7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766256,363671.00
04/08/2019 19:30,2,0.193,ALERT,213.74,336.94,60.001,1554766205,"201051344000569","174011545737251",24.53,9.70,0,298.47,348.66,4.8,2.7,0.000,1274301.0,1274301.0,14933,0,0,0,L,1122011218,1,121.55,122.46,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766258,363672.00
04/08/2019 19:30,2,0.230,ALERT,213.96,329.13,59.975,1554766205,"179051228000119","174011545737251",27.31,12.00,0,296.96,339.34,6.4,4.2,0.000,61515.0,61515.0,15021,0,0,0,L,46974696,1,122.23,122.91,0000,8,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554766260,363673.00
04/08/2019 19:45,2,0.232,ACTIVE,213.51,336.94,60.012,1554767104,"201051344000579","174011545737251",26.24,9.70,0,299.97,350.17,6.2,4.1,0.004,1274006.9,1274006.9,15385,0,0,0,L,1122011218,1,121.78,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767105,363674.00
04/08/2019 19:45,2,0.186,ACTIVE,212.38,334.54,60.006,1554767104,"201051344001025","174011545737251",27.57,9.70,0,296.96,345.36,5.2,3.1,0.004,1256422.4,1256422.4,23311,0,0,0,L,1122011218,1,121.78,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767106,363675.00
04/08/2019 19:45,2,0.229,ALERT,212.61,336.04,60.001,1554767104,"201051344001093","174011545737251",25.92,10.30,0,297.57,348.36,6.1,3.9,0.009,1240492.2,1240492.2,23344,0,0,0,L,1122011218,1,122.23,121.55,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767108,363676.00
04/08/2019 19:45,2,0.203,ACTIVE,213.29,336.64,60.033,1554767104,"201051344000458","174011545737251",25.41,10.30,0,299.37,348.66,5.2,3.1,0.000,1257344.6,1257344.6,15132,0,0,0,L,1122011218,1,122.01,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767109,363677.00
04/08/2019 19:45,2,0.203,ALERT,212.61,335.14,60.012,1554767104,"201051344000890","174011545737251",28.15,10.00,0,298.17,340.85,5.8,3.7,0.004,1255016.1,1255016.1,23261,0,0,0,L,1122011218,1,122.23,120.88,0002,9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767111,363678.00
04/08/2019 19:45,2,0.166,ACTIVE,213.29,324.02,60.001,1554767104,"201051344000988","174011545737251",18.03,8.50,0,296.66,337.24,3.0,1.0,0.000,971713.7,971713.7,15454,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767112,363679.00
04/08/2019 19:45,2,0.209,ACTIVE,213.06,336.34,60.017,1554767104,"201051344000582","174011545737251",25.29,10.00,0,298.47,349.86,5.4,3.3,0.004,1234185.9,1234185.9,23233,0,0,0,L,1122011218,1,122.46,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767113,363680.00
04/08/2019 19:45,2,0.184,ALERT,213.51,337.54,60.012,1554767104,"201051344000868","174011545737251",27.59,9.70,0,299.67,346.86,5.2,3.1,0.004,1242465.3,1242465.3,47183,0,0,0,L,1122011218,1,121.78,122.46,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767115,363681.00
04/08/2019 19:45,2,0.205,ALERT,214.19,338.44,59.996,1554767104,"201051344000576","174011545737251",25.21,9.30,0,299.07,352.57,5.3,3.2,0.004,1260649.5,1260649.5,19215,0,0,0,L,1122011218,1,122.23,122.23,0002,6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767117,363682.00
04/08/2019 19:45,2,0.193,ACTIVE,213.74,337.54,60.012,1554767104,"201051344001158","174011545737251",24.87,9.30,0,298.47,351.37,4.9,2.8,0.009,1237478.9,1237478.9,15442,0,0,0,L,1122011218,1,121.78,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767118,363683.00
04/08/2019 19:45,2,0.203,ALERT,212.83,336.64,60.012,1554767104,"201051344000917","174011545737251",25.05,10.70,0,296.36,347.16,5.2,3.1,0.004,1252286.7,1252286.7,23111,0,0,0,L,1122011218,1,122.01,121.78,0002,7,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767120,363684.00
04/08/2019 19:45,2,0.221,ACTIVE,212.61,299.07,60.006,1554767104,"201051344000417","174011545737251",19.24,8.50,0,296.66,301.17,4.3,2.3,0.000,1006346.2,1006346.2,23303,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767121,363685.00
04/08/2019 19:45,2,0.193,ALERT,212.83,337.24,60.006,1554767104,"201051344000685","174011545737251",25.43,9.70,0,297.26,354.37,5.0,2.9,0.004,1256828.1,1256828.1,23324,0,0,0,L,1122011218,1,122.91,121.33,0002,6,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767122,363686.00
04/08/2019 19:45,2,0.221,ACTIVE,212.83,336.04,60.006,1554767104,"201051344000651","174011545737251",24.57,9.30,0,296.66,353.17,5.5,3.4,0.004,1249565.3,1249565.3,23295,0,0,0,L,1122011218,1,122.68,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767123,363687.00
04/08/2019 19:45,2,0.211,ALERT,213.29,336.64,60.012,1554767104,"201051344000594","174011545737251",25.84,10.00,0,298.47,347.46,5.6,3.4,0.004,1263373.9,1263373.9,47124,0,0,0,L,1122011218,1,121.78,122.01,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767125,363688.00
04/08/2019 19:45,2,0.230,ACTIVE,213.74,337.24,60.012,1554767104,"201051344000469","174011545737251",25.09,8.50,0,297.87,348.96,5.9,3.7,0.000,1242002.7,1242002.7,15418,0,0,0,L,1122011218,1,121.55,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767126,363689.00
04/08/2019 19:45,2,0.215,ACTIVE,212.83,336.34,59.980,1554767104,"201051344000585","174011545737251",26.40,10.00,0,297.26,347.46,5.8,3.6,0.009,1262630.3,1262630.3,23352,0,0,0,L,1122011218,1,122.01,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767127,363690.00
04/08/2019 19:45,2,0.188,ALERT,214.19,339.04,60.022,1554767104,"201051344000853","174011545737251",26.88,9.30,0,298.47,348.96,5.2,3.0,0.004,1265392.9,1265392.9,15017,0,0,0,L,1122011218,1,122.46,122.46,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767129,363691.00
04/08/2019 19:45,2,0.189,ALERT,213.06,336.64,59.985,1554767104,"201051344001145","174011545737251",25.05,9.30,0,297.87,349.26,4.8,2.8,0.004,1265152.7,1265152.7,23269,0,0,0,L,1122011218,1,122.46,121.55,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767131,363692.00
04/08/2019 19:45,2,0.227,ACTIVE,212.83,336.34,60.033,1554767104,"201051344000438","174011545737251",25.62,9.30,0,297.57,346.26,5.9,3.8,0.004,1257888.0,1257888.0,23304,0,0,0,L,1122011218,1,122.46,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767132,363693.00
04/08/2019 19:45,2,0.199,ACTIVE,212.38,334.54,60.012,1554767104,"201051344001135","174011545737251",27.23,10.00,0,296.96,340.55,5.5,3.4,0.004,1244829.9,1244829.9,23257,0,0,0,L,1122011218,1,122.23,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767132,363694.00
04/08/2019 19:45,2,0.191,ACTIVE,213.74,337.24,60.017,1554767104,"201051344000983","174011545737251",26.92,9.70,0,297.26,347.76,5.2,3.1,0.004,1263545.1,1263545.1,15017,0,0,0,L,1122011218,1,122.01,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767133,363695.00
04/08/2019 19:45,2,0.211,ALERT,212.83,335.74,60.017,1554767104,"201051344001203","174011545737251",24.71,9.70,0,296.36,353.77,5.3,3.2,0.004,1252559.4,1252559.4,23309,0,0,0,L,1122011218,1,122.91,121.33,0002,7,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767135,363696.00
04/08/2019 19:45,2,0.207,ALERT,212.61,335.44,60.006,1554767104,"201051344001230","174011545737251",24.01,9.70,0,296.66,347.76,5.1,3.0,0.004,1249521.7,1249521.7,23128,0,0,0,L,1122011218,1,122.46,121.33,0002,6,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767137,363697.00
04/08/2019 19:45,2,0.207,ACTIVE,212.38,336.04,60.038,1554767104,"201051344000646","174011545737251",26.10,9.70,0,296.66,346.26,5.5,3.4,0.009,1242499.0,1242499.0,23278,0,0,0,L,1122011218,1,122.46,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767138,363698.00
04/08/2019 19:45,2,0.199,ALERT,213.96,337.24,60.049,1554767104,"201051344000867","174011545737251",25.90,10.30,0,297.57,352.87,5.3,3.2,0.004,1240788.4,1240788.4,47205,0,0,0,L,1122011218,1,122.23,122.23,0002,7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767140,363699.00
04/08/2019 19:45,2,0.213,ALERT,214.19,339.65,60.012,1554767104,"201051344000633","174011545737251",25.96,9.70,0,296.36,354.37,5.7,3.5,0.004,1239625.1,1239625.1,47251,0,0,0,L,1122011218,1,122.46,122.68,0002,9,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767142,363700.00
04/08/2019 19:45,2,0.234,ACTIVE,212.38,335.44,60.006,1554767104,"201051344000955","174011545737251",25.52,10.00,0,297.26,347.46,6.1,4.0,0.004,1262301.8,1262301.8,23299,0,0,0,L,1122011218,1,121.78,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767143,363701.00
04/08/2019 19:45,2,0.219,ACTIVE,213.74,337.24,60.012,1554767104,"201051344000648","174011545737251",24.95,9.00,0,297.87,349.86,5.5,3.4,0.009,1253467.0,1253467.0,46760,0,0,0,L,1122011218,1,121.55,122.46,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767144,363702.00
04/08/2019 19:45,2,0.186,ACTIVE,214.19,337.84,60.012,1554767104,"201051344000645","174011545737251",26.72,10.30,0,298.17,349.56,5.0,2.9,0.004,1258259.9,1258259.9,46721,0,0,0,L,1122011218,1,122.23,122.68,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767144,363703.00
04/08/2019 19:45,2,0.193,ACTIVE,213.74,337.54,60.001,1554767104,"201051344000569","174011545737251",26.86,9.70,0,299.07,342.95,5.3,3.2,0.009,1274301.6,1274301.6,14935,0,0,0,L,1122011218,1,121.55,122.46,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767145,363704.00
04/08/2019 19:45,2,0.232,ALERT,214.19,346.86,60.012,1554767104,"179051228000119","174011545737251",28.67,11.70,0,296.36,347.46,6.8,4.6,0.000,61516.0,61516.0,15023,0,0,0,L,46974696,1,122.23,122.91,0000,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554767147,363705.00
04/08/2019 20:00,2,0.178,ALERT,212.83,299.97,60.012,1554768004,"201051344000579","174011545737251",22.62,9.70,0,299.37,340.55,4.1,2.0,0.000,1274007.8,1274007.8,15386,0,0,0,L,1122011218,1,121.33,121.78,0002,7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768006,363706.00
04/08/2019 20:00,2,0.145,ALERT,211.48,297.87,60.006,1554768004,"201051344001025","174011545737251",23.42,9.30,0,297.26,339.95,3.4,1.4,0.000,1256423.1,1256423.1,23312,0,0,0,L,1122011218,1,121.33,121.10,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768008,363707.00
04/08/2019 20:00,2,0.188,ALERT,211.70,298.17,60.049,1554768004,"201051344001093","174011545737251",21.77,10.00,0,296.96,340.25,4.2,2.1,0.000,1240493.1,1240493.1,23346,0,0,0,L,1122011218,1,121.55,121.10,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768010,363708.00
04/08/2019 20:00,2,0.148,ALERT,212.61,299.37,60.017,1554768004,"201051344000458","174011545737251",22.42,10.00,0,298.77,340.85,3.4,1.4,0.000,1257345.3,1257345.3,15133,0,0,0,L,1122011218,1,121.33,121.78,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768012,363709.00
04/08/2019 20:00,2,0.168,ALERT,211.48,298.47,60.049,1554768004,"201051344000890","174011545737251",22.62,10.00,0,297.26,339.04,3.9,1.8,0.000,1255017.0,1255017.0,23263,0,0,0,L,1122011218,1,121.78,120.65,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768013,363710.00
04/08/2019 20:00,2,0.125,ALERT,212.61,298.77,60.059,1554768004,"201051344000988","174011545737251",17.89,8.50,0,296.06,348.36,2.3,0.3,0.000,971713.9,971713.9,15455,0,0,0,L,1122011218,1,121.10,122.01,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768015,363711.00
04/08/2019 20:00,2,0.150,ALERT,212.16,299.07,60.006,1554768004,"201051344000582","174011545737251",22.68,9.70,0,297.87,340.85,3.5,1.4,0.000,1234186.7,1234186.7,23234,0,0,0,L,1122011218,1,121.78,121.55,0002,8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768017,363712.00
04/08/2019 20:00,2,0.150,ALERT,212.61,299.67,60.038,1554768004,"201051344000868","174011545737251",21.79,9.30,0,299.07,341.15,3.4,1.3,0.000,1242466.0,1242466.0,47185,0,0,0,L,1122011218,1,121.33,122.23,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768019,363713.00
04/08/2019 20:00,2,0.148,ALERT,213.29,299.97,60.012,1554768004,"201051344000576","174011545737251",21.65,9.00,0,298.47,341.75,3.3,1.3,0.000,1260650.2,1260650.2,19217,0,0,0,L,1122011218,1,121.78,121.78,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768021,363714.00
04/08/2019 20:00,2,0.145,ALERT,212.83,299.07,60.012,1554768004,"201051344001158","174011545737251",20.81,9.00,0,298.17,340.55,3.1,1.0,0.000,1237479.5,1237479.5,15443,0,0,0,L,1122011218,1,121.33,121.78,0002,9,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768022,363715.00
04/08/2019 20:00,2,0.145,ALERT,211.93,297.87,60.001,1554768004,"201051344000917","174011545737251",21.61,10.70,0,296.06,340.85,3.2,1.2,0.000,1252287.4,1252287.4,23113,0,0,0,L,1122011218,1,121.55,121.55,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768024,363716.00
04/08/2019 20:00,2,0.184,ALERT,211.93,297.87,60.006,1554768004,"201051344000417","174011545737251",17.87,9.00,0,296.96,350.47,3.3,1.3,0.000,1006346.7,1006346.7,23304,0,0,0,L,1122011218,1,121.55,121.33,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768026,363717.00
04/08/2019 20:00,2,0.152,ALERT,212.16,298.17,60.012,1554768004,"201051344000685","174011545737251",18.35,9.70,0,296.96,340.55,2.9,0.8,0.000,1256828.8,1256828.8,23326,0,0,0,L,1122011218,1,122.46,121.10,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768028,363718.00
04/08/2019 20:00,2,0.162,ALERT,211.93,297.57,59.969,1554768004,"201051344000651","174011545737251",21.25,9.00,0,296.66,340.55,3.5,1.5,0.000,1249566.1,1249566.1,23296,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768030,363719.00
04/08/2019 20:00,2,0.148,ALERT,212.61,299.97,59.985,1554768004,"201051344000594","174011545737251",22.84,10.00,0,298.47,340.25,3.5,1.4,0.000,1263374.7,1263374.7,47126,0,0,0,L,1122011218,1,121.33,121.55,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768032,363720.00
04/08/2019 20:00,2,0.166,ALERT,213.06,299.07,59.980,1554768004,"201051344000469","174011545737251",22.42,8.00,0,297.87,341.15,3.8,1.7,0.000,1242003.6,1242003.6,15419,0,0,0,L,1122011218,1,121.10,122.23,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768034,363721.00
04/08/2019 20:00,2,0.164,ALERT,211.93,298.77,60.017,1554768004,"201051344000585","174011545737251",21.93,9.70,0,296.96,340.55,3.6,1.6,0.000,1262631.2,1262631.2,23353,0,0,0,L,1122011218,1,121.33,121.55,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768036,363722.00
04/08/2019 20:00,2,0.139,ALERT,213.51,299.37,60.001,1554768004,"201051344000853","174011545737251",21.33,9.00,0,298.47,342.05,3.0,1.0,0.000,1265393.6,1265393.6,15019,0,0,0,L,1122011218,1,122.01,122.23,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768037,363723.00
04/08/2019 20:00,2,0.133,ALERT,212.16,298.47,60.022,1554768004,"201051344001145","174011545737251",21.81,9.30,0,297.57,339.95,3.0,0.9,0.000,1265153.4,1265153.4,23271,0,0,0,L,1122011218,1,121.78,121.33,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768039,363724.00
04/08/2019 20:00,2,0.164,ALERT,211.93,298.47,60.006,1554768004,"201051344000438","174011545737251",21.97,9.00,0,297.87,340.85,3.6,1.6,0.000,1257888.9,1257888.9,23305,0,0,0,L,1122011218,1,122.01,121.33,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768041,363725.00
04/08/2019 20:00,2,0.154,ALERT,211.48,298.47,60.001,1554768004,"201051344001135","174011545737251",22.56,9.70,0,297.57,339.04,3.5,1.5,0.000,1244830.7,1244830.7,23258,0,0,0,L,1122011218,1,121.55,121.10,0002,9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768043,363726.00
04/08/2019 20:00,2,0.146,ALERT,213.06,299.67,60.006,1554768004,"201051344000983","174011545737251",21.79,9.30,0,298.77,340.85,3.2,1.2,0.000,1263545.9,1263545.9,15018,0,0,0,L,1122011218,1,121.55,121.78,0002,8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768045,363727.00
04/08/2019 20:00,2,0.145,ALERT,211.93,298.17,59.969,1554768004,"201051344001203","174011545737251",21.59,9.70,0,297.26,341.15,3.2,1.1,0.000,1252560.1,1252560.1,23311,0,0,0,L,1122011218,1,122.23,121.10,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768046,363728.00
04/08/2019 20:00,2,0.146,ALERT,211.93,298.77,60.001,1554768004,"201051344001230","174011545737251",20.10,9.30,0,297.26,338.44,3.0,1.0,0.000,1249522.4,1249522.4,23130,0,0,0,L,1122011218,1,121.78,121.10,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768048,363729.00
04/08/2019 20:00,2,0.148,ALERT,211.70,298.47,59.996,1554768004,"201051344000646","174011545737251",20.24,9.30,0,296.66,340.25,3.0,1.0,0.000,1242499.7,1242499.7,23279,0,0,0,L,1122011218,1,121.78,121.10,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768050,363730.00
04/08/2019 20:00,2,0.145,ALERT,213.29,299.37,60.001,1554768004,"201051344000867","174011545737251",21.69,10.30,0,297.87,340.85,3.2,1.2,0.000,1240789.1,1240789.1,47207,0,0,0,L,1122011218,1,121.78,122.01,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768052,363731.00
04/08/2019 20:00,2,0.148,ALERT,213.51,298.77,60.006,1554768004,"201051344000633","174011545737251",21.89,9.70,0,296.66,343.55,3.3,1.2,0.000,1239625.9,1239625.9,47253,0,0,0,L,1122011218,1,122.01,122.23,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768054,363732.00
04/08/2019 20:00,2,0.174,ALERT,211.70,298.77,60.006,1554768004,"201051344000955","174011545737251",20.28,9.70,0,297.57,339.34,3.6,1.5,0.000,1262302.7,1262302.7,23300,0,0,0,L,1122011218,1,121.33,121.33,0002,7,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768056,363733.00
