ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 20:00,2,0.152,ALERT,213.06,298.77,60.001,1554768004,"201051344000648","174011545737251",21.65,9.00,0,297.87,341.15,3.4,1.3,0.000,1253467.8,1253467.8,46761,0,0,0,L,1122011218,1,121.10,122.23,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768057,363734.00
04/08/2019 20:00,2,0.133,ALERT,213.29,299.37,59.980,1554768004,"201051344000645","174011545737251",21.31,10.00,0,298.47,340.85,2.9,0.9,0.000,1258260.6,1258260.6,46722,0,0,0,L,1122011218,1,121.78,122.23,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768059,363735.00
04/08/2019 20:00,2,0.145,ALERT,212.83,299.97,60.006,1554768004,"201051344000569","174011545737251",21.55,9.00,0,299.37,340.25,3.2,1.1,0.000,1274302.3,1274302.3,14936,0,0,0,L,1122011218,1,121.10,122.23,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768061,363736.00
04/08/2019 20:00,2,0.207,ALERT,213.29,299.07,59.975,1554768004,"179051228000119","174011545737251",20.71,11.30,0,296.96,346.56,4.3,2.3,0.000,61517.1,61517.1,15025,0,0,0,L,46974696,1,121.55,122.68,0000,8,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554768063,363737.00
04/08/2019 20:15,2,0.094,ALERT,213.51,299.97,60.006,1554768904,"201051344000579","174011545737251",28.29,9.00,0,298.17,302.68,2.7,0.7,0.000,1274008.1,1274008.1,15388,0,0,0,L,1122011218,1,121.55,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768906,363738.00
04/08/2019 20:15,2,0.070,ALERT,212.61,298.17,60.006,1554768904,"201051344001025","174011545737251",28.31,8.00,0,296.06,300.87,2.1,0.1,0.000,1256423.2,1256423.2,23314,0,0,0,L,1122011218,1,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768908,363739.00
04/08/2019 20:15,2,0.117,ALERT,212.83,298.77,60.006,1554768904,"201051344001093","174011545737251",27.27,9.30,0,296.36,300.27,3.2,1.2,0.000,1240493.5,1240493.5,23348,0,0,0,L,1122011218,1,122.23,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768910,363740.00
04/08/2019 20:15,2,0.080,ALERT,213.29,299.97,60.017,1554768904,"201051344000458","174011545737251",27.67,9.30,0,297.26,302.68,2.3,0.3,0.000,1257345.5,1257345.5,15135,0,0,0,L,1122011218,1,121.78,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768912,363741.00
04/08/2019 20:15,2,0.104,ALERT,211.93,297.57,60.006,1554768904,"201051344000890","174011545737251",28.21,9.30,0,296.66,301.17,3.0,1.0,0.000,1255017.2,1255017.2,23265,0,0,0,L,1122011218,1,121.78,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768914,363742.00
04/08/2019 20:15,2,0.061,ALERT,212.38,298.17,60.012,1554768904,"201051344000988","174011545737251",18.23,8.00,0,294.56,301.77,1.1,0.0,0.000,971713.9,971713.9,15457,0,0,0,L,1122011218,1,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768916,363743.00
04/08/2019 20:15,2,0.070,ALERT,212.61,298.17,60.012,1554768904,"201051344000582","174011545737251",27.87,9.00,0,296.66,301.17,2.0,0.0,0.000,1234186.8,1234186.8,23236,0,0,0,L,1122011218,1,121.78,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768917,363744.00
04/08/2019 20:15,2,0.078,ALERT,213.06,299.97,60.017,1554768904,"201051344000868","174011545737251",27.63,8.00,0,297.87,302.68,2.2,0.2,0.000,1242466.1,1242466.1,47187,0,0,0,L,1122011218,1,121.33,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768919,363745.00
04/08/2019 20:15,2,0.080,ALERT,213.74,300.57,60.012,1554768904,"201051344000576","174011545737251",26.86,8.00,0,297.26,302.37,2.2,0.2,0.000,1260650.3,1260650.3,19219,0,0,0,L,1122011218,1,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768921,363746.00
04/08/2019 20:15,2,0.059,ALERT,213.29,299.97,60.012,1554768904,"201051344001158","174011545737251",27.81,8.00,0,296.36,301.47,1.7,0.0,0.000,1237479.5,1237479.5,15445,0,0,0,L,1122011218,1,121.33,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768923,363747.00
04/08/2019 20:15,2,0.064,ALERT,212.83,297.87,60.022,1554768904,"201051344000917","174011545737251",27.41,9.70,0,294.86,299.67,1.9,0.0,0.000,1252287.4,1252287.4,23115,0,0,0,L,1122011218,1,122.01,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768925,363748.00
04/08/2019 20:15,2,0.125,ALERT,212.83,297.87,60.049,1554768904,"201051344000417","174011545737251",17.71,8.00,0,295.46,299.97,2.2,0.2,0.000,1006346.9,1006346.9,23306,0,0,0,L,1122011218,1,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768927,363749.00
04/08/2019 20:15,2,0.057,ALERT,213.06,298.47,60.012,1554768904,"201051344000685","174011545737251",27.67,8.50,0,295.76,300.57,1.6,0.0,0.000,1256828.8,1256828.8,23328,0,0,0,L,1122011218,1,122.68,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768929,363750.00
04/08/2019 20:15,2,0.068,ALERT,212.83,297.57,60.017,1554768904,"201051344000651","174011545737251",27.69,8.00,0,295.46,299.67,2.0,0.0,0.000,1249566.1,1249566.1,23298,0,0,0,L,1122011218,1,122.46,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768930,363751.00
04/08/2019 20:15,2,0.078,ALERT,213.06,300.87,60.001,1554768904,"201051344000594","174011545737251",28.33,9.30,0,296.96,302.37,2.2,0.2,0.000,1263374.8,1263374.8,47128,0,0,0,L,1122011218,1,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768932,363752.00
04/08/2019 20:15,2,0.086,ALERT,213.51,299.97,60.043,1554768904,"201051344000469","174011545737251",27.15,7.30,0,296.36,301.47,2.4,0.4,0.000,1242003.7,1242003.7,15421,0,0,0,L,1122011218,1,121.10,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768934,363753.00
04/08/2019 20:15,2,0.084,ALERT,212.83,298.47,60.017,1554768904,"201051344000585","174011545737251",27.99,9.00,0,295.46,300.57,2.4,0.4,0.000,1262631.3,1262631.3,23355,0,0,0,L,1122011218,1,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768936,363754.00
04/08/2019 20:15,2,0.064,ALERT,213.96,299.97,60.038,1554768904,"201051344000853","174011545737251",28.21,8.00,0,296.96,302.07,1.9,0.0,0.000,1265393.6,1265393.6,15021,0,0,0,L,1122011218,1,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768938,363755.00
04/08/2019 20:15,2,0.062,ALERT,213.06,298.77,60.028,1554768904,"201051344001145","174011545737251",27.87,8.50,0,296.36,301.17,1.8,0.0,0.000,1265153.4,1265153.4,23273,0,0,0,L,1122011218,1,122.23,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768940,363756.00
04/08/2019 20:15,2,0.088,ALERT,212.83,298.47,60.017,1554768904,"201051344000438","174011545737251",27.81,8.00,0,296.36,300.57,2.5,0.5,0.000,1257889.1,1257889.1,23307,0,0,0,L,1122011218,1,122.46,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768941,363757.00
04/08/2019 20:15,2,0.082,ALERT,212.38,298.17,60.006,1554768904,"201051344001135","174011545737251",28.23,9.00,0,296.06,300.87,2.4,0.3,0.000,1244830.8,1244830.8,23260,0,0,0,L,1122011218,1,122.01,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768943,363758.00
04/08/2019 20:15,2,0.078,ALERT,213.29,300.27,60.017,1554768904,"201051344000983","174011545737251",24.41,8.50,0,297.57,302.37,2.0,0.0,0.000,1263546.0,1263546.0,15020,0,0,0,L,1122011218,1,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768945,363759.00
04/08/2019 20:15,2,0.066,ALERT,212.83,298.17,60.033,1554768904,"201051344001203","174011545737251",27.19,8.50,0,296.06,302.07,1.9,0.0,0.000,1252560.2,1252560.2,23313,0,0,0,L,1122011218,1,122.68,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768947,363760.00
04/08/2019 20:15,2,0.074,ALERT,212.83,299.07,60.022,1554768904,"201051344001230","174011545737251",27.10,8.50,0,296.36,300.57,2.1,0.1,0.000,1249522.5,1249522.5,23132,0,0,0,L,1122011218,1,122.23,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768949,363761.00
04/08/2019 20:15,2,0.055,ALERT,212.38,298.47,60.028,1554768904,"201051344000646","174011545737251",27.19,8.50,0,295.46,300.27,1.6,0.0,0.000,1242499.8,1242499.8,23281,0,0,0,L,1122011218,1,122.23,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768951,363762.00
04/08/2019 20:15,2,0.076,ALERT,213.74,299.97,60.059,1554768904,"201051344000867","174011545737251",26.92,9.70,0,296.66,302.37,2.1,0.1,0.000,1240789.2,1240789.2,47209,0,0,0,L,1122011218,1,122.01,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768952,363763.00
04/08/2019 20:15,2,0.074,ALERT,213.96,299.37,60.001,1554768904,"201051344000633","174011545737251",27.51,9.00,0,295.46,301.17,2.1,0.1,0.000,1239625.9,1239625.9,47255,0,0,0,L,1122011218,1,122.23,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768954,363764.00
04/08/2019 20:15,2,0.088,ALERT,212.38,298.47,60.028,1554768904,"201051344000955","174011545737251",27.69,9.00,0,296.06,300.27,2.5,0.5,0.000,1262302.9,1262302.9,23302,0,0,0,L,1122011218,1,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768956,363765.00
04/08/2019 20:15,2,0.080,ALERT,213.51,299.07,60.017,1554768904,"201051344000648","174011545737251",27.79,8.00,0,296.66,301.77,2.3,0.3,0.000,1253467.9,1253467.9,46763,0,0,0,L,1122011218,1,121.33,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768958,363766.00
04/08/2019 20:15,2,0.049,ALERT,213.74,299.97,59.975,1554768904,"201051344000645","174011545737251",23.50,9.30,0,296.96,301.77,1.4,0.0,0.000,1258260.6,1258260.6,46724,0,0,0,L,1122011218,1,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768960,363767.00
04/08/2019 20:15,2,0.080,ALERT,213.51,300.57,60.022,1554768904,"201051344000569","174011545737251",28.07,8.00,0,297.87,302.68,2.3,0.3,0.000,1274302.5,1274302.5,14938,0,0,0,L,1122011218,1,121.33,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768962,363768.00
04/08/2019 20:15,2,0.129,ALERT,213.74,299.67,60.028,1554768904,"179051228000119","174011545737251",27.00,10.30,0,295.76,301.17,3.5,1.5,0.000,61517.5,61517.5,15027,0,0,0,L,46974696,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554768963,363769.00
04/08/2019 20:30,2,0.000,ALERT,213.06,299.97,60.012,1554769804,"201051344000579","174011545737251",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,1274008.1,1274008.1,15390,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1554769807,363770.00
04/08/2019 20:30,2,0.000,ALERT,211.93,297.57,60.006,1554769804,"201051344001025","174011545737251",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,1256423.2,1256423.2,23316,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1554769808,363771.00
04/08/2019 20:30,2,0.000,ALERT,212.16,298.17,60.012,1554769804,"201051344001093","174011545737251",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,1240493.5,1240493.5,23350,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1554769810,363772.00
04/08/2019 20:30,2,0.000,ALERT,212.83,299.07,60.049,1554769804,"201051344000458","174011545737251",0.00,8.50,0,296.06,302.68,0.0,0.0,0.000,1257345.5,1257345.5,15137,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1554769812,363773.00
04/08/2019 20:30,2,0.000,ALERT,212.16,298.47,60.012,1554769804,"201051344000890","174011545737251",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,1255017.3,1255017.3,23267,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1554769814,363774.00
04/08/2019 20:30,2,0.000,ALERT,213.06,299.07,60.022,1554769804,"201051344000988","174011545737251",0.00,7.70,0,293.66,301.77,0.0,0.0,0.000,971713.9,971713.9,15459,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1554769816,363775.00
04/08/2019 20:30,2,0.000,ALERT,212.83,299.07,60.017,1554769804,"201051344000582","174011545737251",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1234186.8,1234186.8,23238,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1554769818,363776.00
04/08/2019 20:30,2,0.000,ALERT,213.06,299.97,60.022,1554769804,"201051344000868","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1242466.1,1242466.1,47189,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1554769820,363777.00
04/08/2019 20:30,2,0.000,ALERT,213.51,299.97,60.012,1554769804,"201051344000576","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1260650.3,1260650.3,19221,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1554769821,363778.00
04/08/2019 20:30,2,0.000,ALERT,213.29,299.07,60.038,1554769804,"201051344001158","174011545737251",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,1237479.5,1237479.5,15447,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1554769823,363779.00
04/08/2019 20:30,2,0.000,ALERT,212.38,297.57,60.022,1554769804,"201051344000917","174011545737251",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,1252287.4,1252287.4,23117,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1554769825,363780.00
04/08/2019 20:30,2,0.000,ALERT,212.38,297.57,60.022,1554769804,"201051344000417","174011545737251",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,1006346.9,1006346.9,23308,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1554769827,363781.00
04/08/2019 20:30,2,0.000,ALERT,212.16,297.57,59.996,1554769804,"201051344000685","174011545737251",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,1256828.8,1256828.8,23330,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1554769829,363782.00
04/08/2019 20:30,2,0.000,ALERT,212.38,297.26,60.028,1554769804,"201051344000651","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1249566.1,1249566.1,23300,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1554769830,363783.00
04/08/2019 20:30,2,0.000,ALERT,212.83,299.97,60.012,1554769804,"201051344000594","174011545737251",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,1263374.8,1263374.8,47130,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1554769832,363784.00
04/08/2019 20:30,2,0.000,ALERT,213.06,299.07,60.017,1554769804,"201051344000469","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,1242003.7,1242003.7,15423,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1554769834,363785.00
04/08/2019 20:30,2,0.000,ALERT,212.38,298.17,60.017,1554769804,"201051344000585","174011545737251",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,1262631.3,1262631.3,23357,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1554769836,363786.00
04/08/2019 20:30,2,0.000,ALERT,213.51,299.07,60.043,1554769804,"201051344000853","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,1265393.6,1265393.6,15023,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1554769838,363787.00
04/08/2019 20:30,2,0.000,ALERT,212.38,298.17,60.022,1554769804,"201051344001145","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1265153.4,1265153.4,23275,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1554769839,363788.00
04/08/2019 20:30,2,0.000,ALERT,212.38,297.87,60.017,1554769804,"201051344000438","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1257889.1,1257889.1,23309,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1554769841,363789.00
04/08/2019 20:30,2,0.000,ALERT,211.70,297.87,60.012,1554769804,"201051344001135","174011545737251",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1244830.8,1244830.8,23262,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1554769843,363790.00
04/08/2019 20:30,2,0.000,ALERT,213.06,299.37,59.985,1554769804,"201051344000983","174011545737251",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,1263546.0,1263546.0,15022,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1554769845,363791.00
04/08/2019 20:30,2,0.000,ALERT,212.16,297.57,60.038,1554769804,"201051344001203","174011545737251",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,1252560.2,1252560.2,23315,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1554769847,363792.00
04/08/2019 20:30,2,0.000,ALERT,212.16,298.17,60.054,1554769804,"201051344001230","174011545737251",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,1249522.5,1249522.5,23134,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1554769849,363793.00
04/08/2019 20:30,2,0.000,ALERT,211.93,297.57,60.022,1554769804,"201051344000646","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1242499.8,1242499.8,23283,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1554769850,363794.00
04/08/2019 20:30,2,0.000,ALERT,213.29,298.47,60.001,1554769804,"201051344000867","174011545737251",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,1240789.2,1240789.2,47211,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1554769852,363795.00
04/08/2019 20:30,2,0.000,ALERT,213.74,298.47,60.017,1554769804,"201051344000633","174011545737251",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47257,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1554769854,363796.00
04/08/2019 20:30,2,0.000,ALERT,211.70,297.87,60.006,1554769804,"201051344000955","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1262302.9,1262302.9,23304,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1554769856,363797.00
04/08/2019 20:30,2,0.000,ALERT,213.06,298.47,59.990,1554769804,"201051344000648","174011545737251",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,1253467.9,1253467.9,46765,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1554769858,363798.00
04/08/2019 20:30,2,0.000,ALERT,213.51,299.07,60.006,1554769804,"201051344000645","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1258260.6,1258260.6,46726,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1554769860,363799.00
04/08/2019 20:30,2,0.000,ALERT,213.06,299.67,60.001,1554769804,"201051344000569","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1274302.5,1274302.5,14940,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1554769861,363800.00
04/08/2019 20:30,2,0.000,ALERT,213.29,298.77,59.980,1554769804,"179051228000119","174011545737251",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,61517.5,61517.5,15029,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554769863,363801.00
04/08/2019 20:45,2,0.000,ALERT,213.29,300.87,60.017,1554770705,"201051344000579","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1274008.1,1274008.1,15392,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554770707,363802.00
04/08/2019 20:45,2,0.000,ALERT,211.70,296.96,60.028,1554770705,"201051344001025","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1256423.2,1256423.2,23318,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770709,363803.00
04/08/2019 20:45,2,0.000,ALERT,212.16,297.57,60.017,1554770705,"201051344001093","174011545737251",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,1240493.5,1240493.5,23352,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770711,363804.00
04/08/2019 20:45,2,0.000,ALERT,213.06,299.97,60.054,1554770705,"201051344000458","174011545737251",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,1257345.5,1257345.5,15139,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770713,363805.00
04/08/2019 20:45,2,0.000,ALERT,211.93,297.87,60.017,1554770705,"201051344000890","174011545737251",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,1255017.3,1255017.3,23269,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770715,363806.00
04/08/2019 20:45,2,0.000,ALERT,213.06,299.67,60.017,1554770705,"201051344000988","174011545737251",0.00,7.00,0,294.86,301.47,0.0,0.0,0.000,971713.9,971713.9,15461,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770716,363807.00
04/08/2019 20:45,2,0.000,ALERT,212.38,298.47,60.038,1554770705,"201051344000582","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1234186.8,1234186.8,23240,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770718,363808.00
04/08/2019 20:45,2,0.000,ALERT,213.06,300.27,60.022,1554770705,"201051344000868","174011545737251",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,1242466.1,1242466.1,47191,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770720,363809.00
04/08/2019 20:45,2,0.000,ALERT,213.74,300.57,60.017,1554770705,"201051344000576","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,1260650.3,1260650.3,19223,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770722,363810.00
04/08/2019 20:45,2,0.000,ALERT,213.29,299.67,60.028,1554770705,"201051344001158","174011545737251",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,1237479.5,1237479.5,15449,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770724,363811.00
04/08/2019 20:45,2,0.000,ALERT,212.16,296.96,60.022,1554770705,"201051344000917","174011545737251",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1252287.4,1252287.4,23119,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770725,363812.00
04/08/2019 20:45,2,0.000,ALERT,212.16,297.26,60.028,1554770705,"201051344000417","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1006346.9,1006346.9,23310,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770727,363813.00
04/08/2019 20:45,2,0.000,ALERT,212.38,297.87,59.985,1554770705,"201051344000685","174011545737251",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,1256828.8,1256828.8,23332,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770729,363814.00
04/08/2019 20:45,2,0.000,ALERT,212.16,296.96,60.028,1554770705,"201051344000651","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1249566.1,1249566.1,23302,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770731,363815.00
04/08/2019 20:45,2,0.000,ALERT,213.06,300.57,60.028,1554770705,"201051344000594","174011545737251",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,1263374.8,1263374.8,47132,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554770733,363816.00
04/08/2019 20:45,2,0.000,ALERT,213.29,299.97,60.033,1554770705,"201051344000469","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,1242003.7,1242003.7,15425,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770735,363817.00
04/08/2019 20:45,2,0.000,ALERT,212.16,298.17,60.075,1554770705,"201051344000585","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1262631.3,1262631.3,23359,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770736,363818.00
04/08/2019 20:45,2,0.000,ALERT,213.74,299.97,60.022,1554770705,"201051344000853","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,1265393.6,1265393.6,15025,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770738,363819.00
04/08/2019 20:45,2,0.000,ALERT,212.38,298.17,60.022,1554770705,"201051344001145","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1265153.4,1265153.4,23277,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770740,363820.00
04/08/2019 20:45,2,0.000,ALERT,212.16,297.57,60.059,1554770705,"201051344000438","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1257889.1,1257889.1,23311,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770742,363821.00
04/08/2019 20:45,2,0.000,ALERT,211.70,297.87,60.022,1554770705,"201051344001135","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1244830.8,1244830.8,23264,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770744,363822.00
04/08/2019 20:45,2,0.000,ALERT,213.06,299.97,60.012,1554770705,"201051344000983","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1263546.0,1263546.0,15024,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770746,363823.00
04/08/2019 20:45,2,0.000,ALERT,212.16,297.57,59.985,1554770705,"201051344001203","174011545737251",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,1252560.2,1252560.2,23317,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770747,363824.00
04/08/2019 20:45,2,0.000,ALERT,211.93,298.17,60.022,1554770705,"201051344001230","174011545737251",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,1249522.5,1249522.5,23136,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770749,363825.00
04/08/2019 20:45,2,0.000,ALERT,211.70,297.26,60.022,1554770705,"201051344000646","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1242499.8,1242499.8,23285,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554770751,363826.00
04/08/2019 20:45,2,0.000,ALERT,213.29,299.67,60.022,1554770705,"201051344000867","174011545737251",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,1240789.2,1240789.2,47213,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770753,363827.00
04/08/2019 20:45,2,0.000,ALERT,213.74,299.37,60.028,1554770705,"201051344000633","174011545737251",0.00,7.30,0,295.16,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47259,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770755,363828.00
04/08/2019 20:45,2,0.000,ALERT,211.70,297.57,60.043,1554770705,"201051344000955","174011545737251",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,1262302.9,1262302.9,23306,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554770756,363829.00
04/08/2019 20:45,2,0.000,ALERT,213.29,299.07,60.028,1554770705,"201051344000648","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,1253467.9,1253467.9,46767,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770758,363830.00
04/08/2019 20:45,2,0.000,ALERT,213.74,299.67,60.033,1554770705,"201051344000645","174011545737251",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,1258260.6,1258260.6,46728,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770760,363831.00
04/08/2019 20:45,2,0.000,ALERT,213.29,300.57,60.022,1554770705,"201051344000569","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1274302.5,1274302.5,14942,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554770762,363832.00
04/08/2019 20:45,2,0.000,ALERT,213.74,299.67,60.022,1554770705,"179051228000119","174011545737251",0.00,9.00,0,295.46,301.17,0.0,0.0,0.000,61517.5,61517.5,15031,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554770764,363833.00
04/08/2019 21:00,2,0.000,ALERT,212.83,299.67,60.033,1554771604,"201051344000579","174011545737251",0.00,7.00,0,298.77,308.69,0.0,0.0,0.000,1274008.1,1274008.1,15394,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771606,363834.00
04/08/2019 21:00,2,0.000,ALERT,211.93,296.96,59.990,1554771604,"201051344001025","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1256423.2,1256423.2,23320,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771608,363835.00
04/08/2019 21:00,2,0.000,ALERT,212.16,297.57,60.070,1554771604,"201051344001093","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1240493.5,1240493.5,23354,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771610,363836.00
04/08/2019 21:00,2,0.000,ALERT,212.61,299.07,60.033,1554771604,"201051344000458","174011545737251",0.00,7.70,0,297.87,308.09,0.0,0.0,0.000,1257345.5,1257345.5,15141,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771612,363837.00
04/08/2019 21:00,2,0.000,ALERT,211.93,297.87,60.038,1554771604,"201051344000890","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1255017.3,1255017.3,23271,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771614,363838.00
04/08/2019 21:00,2,0.000,ALERT,212.61,298.77,60.049,1554771604,"201051344000988","174011545737251",0.00,7.00,0,295.46,307.78,0.0,0.0,0.000,971713.9,971713.9,15463,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771616,363839.00
04/08/2019 21:00,2,0.000,ALERT,212.61,298.47,60.038,1554771604,"201051344000582","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1234186.8,1234186.8,23242,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771618,363840.00
04/08/2019 21:00,2,0.000,ALERT,212.61,299.67,60.038,1554771604,"201051344000868","174011545737251",0.00,6.70,0,298.77,309.29,0.0,0.0,0.000,1242466.1,1242466.1,47193,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771619,363841.00
04/08/2019 21:00,2,0.000,ALERT,213.29,299.67,60.043,1554771604,"201051344000576","174011545737251",0.00,6.70,0,297.87,308.99,0.0,0.0,0.000,1260650.3,1260650.3,19225,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771621,363842.00
04/08/2019 21:00,2,0.000,ALERT,213.06,299.37,60.038,1554771604,"201051344001158","174011545737251",0.00,6.30,0,297.57,307.78,0.0,0.0,0.000,1237479.5,1237479.5,15451,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771623,363843.00
04/08/2019 21:00,2,0.000,ALERT,212.38,297.57,60.049,1554771604,"201051344000917","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1252287.4,1252287.4,23121,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771625,363844.00
04/08/2019 21:00,2,0.000,ALERT,212.61,297.57,60.043,1554771604,"201051344000417","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1006346.9,1006346.9,23312,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771627,363845.00
04/08/2019 21:00,2,0.000,ALERT,212.61,298.17,60.033,1554771604,"201051344000685","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1256828.8,1256828.8,23334,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771629,363846.00
04/08/2019 21:00,2,0.000,ALERT,212.38,297.57,60.075,1554771604,"201051344000651","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1249566.1,1249566.1,23304,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771630,363847.00
04/08/2019 21:00,2,0.000,ALERT,212.83,301.17,60.038,1554771604,"201051344000594","174011545737251",0.00,7.30,0,297.57,309.29,0.0,0.0,0.000,1263374.8,1263374.8,47134,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771632,363848.00
04/08/2019 21:00,2,0.000,ALERT,213.06,300.57,60.038,1554771604,"201051344000469","174011545737251",0.00,6.00,0,297.26,307.78,0.0,0.0,0.000,1242003.7,1242003.7,15427,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771634,363849.00
04/08/2019 21:00,2,0.000,ALERT,212.38,298.47,60.033,1554771604,"201051344000585","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1262631.3,1262631.3,23361,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771636,363850.00
04/08/2019 21:00,2,0.000,ALERT,213.74,300.87,60.075,1554771604,"201051344000853","174011545737251",0.00,6.30,0,297.87,307.78,0.0,0.0,0.000,1265393.6,1265393.6,15027,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771638,363851.00
04/08/2019 21:00,2,0.000,ALERT,212.61,298.47,60.017,1554771604,"201051344001145","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1265153.4,1265153.4,23279,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771640,363852.00
04/08/2019 21:00,2,0.000,ALERT,212.61,298.47,60.049,1554771604,"201051344000438","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1257889.1,1257889.1,23313,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771641,363853.00
04/08/2019 21:00,2,0.000,ALERT,212.16,298.47,59.990,1554771604,"201051344001135","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1244830.8,1244830.8,23266,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771643,363854.00
04/08/2019 21:00,2,0.000,ALERT,213.06,300.57,60.033,1554771604,"201051344000983","174011545737251",0.00,7.00,0,298.17,308.39,0.0,0.0,0.000,1263546.0,1263546.0,15026,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771645,363855.00
04/08/2019 21:00,2,0.000,ALERT,212.38,298.17,60.033,1554771604,"201051344001203","174011545737251",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,1252560.2,1252560.2,23319,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771647,363856.00
04/08/2019 21:00,2,0.000,ALERT,212.38,298.77,60.065,1554771604,"201051344001230","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1249522.5,1249522.5,23138,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771649,363857.00
04/08/2019 21:00,2,0.000,ALERT,211.93,298.17,60.033,1554771604,"201051344000646","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1242499.8,1242499.8,23287,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771651,363858.00
04/08/2019 21:00,2,0.000,ALERT,213.29,299.97,59.990,1554771604,"201051344000867","174011545737251",0.00,7.70,0,297.26,308.69,0.0,0.0,0.000,1240789.2,1240789.2,47215,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771652,363859.00
04/08/2019 21:00,2,0.000,ALERT,213.74,299.97,60.033,1554771604,"201051344000633","174011545737251",0.00,7.00,0,295.76,308.39,0.0,0.0,0.000,1239625.9,1239625.9,47261,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771654,363860.00
04/08/2019 21:00,2,0.000,ALERT,211.93,298.47,60.038,1554771604,"201051344000955","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1262302.9,1262302.9,23308,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771656,363861.00
04/08/2019 21:00,2,0.000,ALERT,213.06,299.67,60.033,1554771604,"201051344000648","174011545737251",0.00,6.30,0,297.26,307.48,0.0,0.0,0.000,1253467.9,1253467.9,46769,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771658,363862.00
04/08/2019 21:00,2,0.000,ALERT,213.29,299.97,60.038,1554771604,"201051344000645","174011545737251",0.00,7.30,0,297.87,308.09,0.0,0.0,0.000,1258260.6,1258260.6,46730,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554771660,363863.00
04/08/2019 21:00,2,0.000,ALERT,212.83,300.57,60.070,1554771604,"201051344000569","174011545737251",0.00,6.70,0,298.77,308.69,0.0,0.0,0.000,1274302.5,1274302.5,14944,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554771662,363864.00
04/08/2019 21:00,2,0.000,ALERT,213.29,299.67,60.033,1554771604,"179051228000119","174011545737251",0.00,8.50,0,296.36,307.78,0.0,0.0,0.000,61517.5,61517.5,15033,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554771664,363865.00
04/08/2019 21:15,2,0.000,ALERT,213.51,301.17,59.990,1554772504,"201051344000579","174011545737251",0.00,7.00,0,298.17,310.79,0.0,0.0,0.000,1274008.1,1274008.1,15396,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772506,363866.00
04/08/2019 21:15,2,0.000,ALERT,212.83,298.47,59.980,1554772504,"201051344001025","174011545737251",0.00,6.30,0,295.16,301.17,0.0,0.0,0.000,1256423.2,1256423.2,23322,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772508,363867.00
04/08/2019 21:15,2,0.000,ALERT,213.06,299.07,59.964,1554772504,"201051344001093","174011545737251",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,1240493.5,1240493.5,23356,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772510,363868.00
04/08/2019 21:15,2,0.000,ALERT,213.51,300.57,60.001,1554772504,"201051344000458","174011545737251",0.00,7.30,0,297.26,310.79,0.0,0.0,0.000,1257345.5,1257345.5,15143,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772512,363869.00
04/08/2019 21:15,2,0.000,ALERT,212.83,299.67,59.996,1554772504,"201051344000890","174011545737251",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,1255017.3,1255017.3,23273,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772514,363870.00
04/08/2019 21:15,2,0.000,ALERT,213.51,300.27,60.001,1554772504,"201051344000988","174011545737251",0.00,6.70,0,294.56,309.29,0.0,0.0,0.000,971713.9,971713.9,15465,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772515,363871.00
04/08/2019 21:15,2,0.000,ALERT,213.51,300.27,59.990,1554772504,"201051344000582","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1234186.8,1234186.8,23244,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772517,363872.00
04/08/2019 21:15,2,0.000,ALERT,213.51,300.87,60.012,1554772504,"201051344000868","174011545737251",0.00,6.70,0,298.17,311.99,0.0,0.0,0.000,1242466.1,1242466.1,47195,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772519,363873.00
04/08/2019 21:15,2,0.000,ALERT,214.19,300.87,60.001,1554772504,"201051344000576","174011545737251",0.00,6.70,0,297.57,310.49,0.0,0.0,0.000,1260650.3,1260650.3,19227,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772521,363874.00
04/08/2019 21:15,2,0.000,ALERT,213.51,300.27,59.948,1554772504,"201051344001158","174011545737251",0.00,6.30,0,296.96,309.29,0.0,0.0,0.000,1237479.5,1237479.5,15453,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772523,363875.00
04/08/2019 21:15,2,0.000,ALERT,213.29,298.77,60.006,1554772504,"201051344000917","174011545737251",0.00,7.70,0,294.86,300.87,0.0,0.0,0.000,1252287.4,1252287.4,23123,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772524,363876.00
04/08/2019 21:15,2,0.000,ALERT,213.29,298.77,60.033,1554772504,"201051344000417","174011545737251",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,1006346.9,1006346.9,23314,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772526,363877.00
