ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 21:15,2,0.000,ALERT,213.29,299.07,59.990,1554772504,"201051344000685","174011545737251",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23336,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772528,363878.00
04/08/2019 21:15,2,0.000,ALERT,213.06,298.47,60.043,1554772504,"201051344000651","174011545737251",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23306,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772530,363879.00
04/08/2019 21:15,2,0.000,ALERT,213.29,300.87,60.001,1554772504,"201051344000594","174011545737251",0.00,7.00,0,297.26,311.69,0.0,0.0,0.000,1263374.8,1263374.8,47136,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772532,363880.00
04/08/2019 21:15,2,0.000,ALERT,213.74,300.27,59.990,1554772504,"201051344000469","174011545737251",0.00,6.00,0,296.36,309.29,0.0,0.0,0.000,1242003.7,1242003.7,15429,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772534,363881.00
04/08/2019 21:15,2,0.000,ALERT,213.29,299.37,60.001,1554772504,"201051344000585","174011545737251",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23363,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772536,363882.00
04/08/2019 21:15,2,0.000,ALERT,214.19,300.27,59.996,1554772504,"201051344000853","174011545737251",0.00,6.30,0,297.57,310.19,0.0,0.0,0.000,1265393.6,1265393.6,15029,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772537,363883.00
04/08/2019 21:15,2,0.000,ALERT,213.29,299.67,59.990,1554772504,"201051344001145","174011545737251",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,1265153.4,1265153.4,23281,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772539,363884.00
04/08/2019 21:15,2,0.000,ALERT,213.29,299.07,59.990,1554772504,"201051344000438","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23315,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772541,363885.00
04/08/2019 21:15,2,0.000,ALERT,212.83,299.37,60.033,1554772504,"201051344001135","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,1244830.8,1244830.8,23268,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772543,363886.00
04/08/2019 21:15,2,0.000,ALERT,213.51,300.57,60.001,1554772504,"201051344000983","174011545737251",0.00,6.70,0,297.87,310.49,0.0,0.0,0.000,1263546.0,1263546.0,15028,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772545,363887.00
04/08/2019 21:15,2,0.000,ALERT,213.29,299.07,59.990,1554772504,"201051344001203","174011545737251",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,1252560.2,1252560.2,23321,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772546,363888.00
04/08/2019 21:15,2,0.000,ALERT,213.06,299.67,59.996,1554772504,"201051344001230","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,1249522.5,1249522.5,23140,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772548,363889.00
04/08/2019 21:15,2,0.000,ALERT,212.83,299.07,59.985,1554772504,"201051344000646","174011545737251",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,1242499.8,1242499.8,23289,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772550,363890.00
04/08/2019 21:15,2,0.000,ALERT,213.96,299.97,59.990,1554772504,"201051344000867","174011545737251",0.00,7.70,0,296.96,311.69,0.0,0.0,0.000,1240789.2,1240789.2,47217,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772552,363891.00
04/08/2019 21:15,2,0.000,ALERT,214.19,300.27,59.990,1554772504,"201051344000633","174011545737251",0.00,6.70,0,295.76,310.79,0.0,0.0,0.000,1239625.9,1239625.9,47263,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772554,363892.00
04/08/2019 21:15,2,0.000,ALERT,212.61,299.07,59.985,1554772504,"201051344000955","174011545737251",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,1262302.9,1262302.9,23310,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772555,363893.00
04/08/2019 21:15,2,0.000,ALERT,213.74,299.67,60.001,1554772504,"201051344000648","174011545737251",0.00,6.30,0,296.96,310.49,0.0,0.0,0.000,1253467.9,1253467.9,46771,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554772557,363894.00
04/08/2019 21:15,2,0.000,ALERT,213.96,300.27,59.985,1554772504,"201051344000645","174011545737251",0.00,7.00,0,297.26,310.49,0.0,0.0,0.000,1258260.6,1258260.6,46732,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772559,363895.00
04/08/2019 21:15,2,0.000,ALERT,213.51,300.87,59.985,1554772504,"201051344000569","174011545737251",0.00,6.70,0,298.17,311.09,0.0,0.0,0.000,1274302.5,1274302.5,14946,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554772561,363896.00
04/08/2019 21:15,2,0.000,ALERT,213.96,299.97,59.938,1554772504,"179051228000119","174011545737251",0.00,8.00,0,296.36,309.59,0.0,0.0,0.000,61517.5,61517.5,15035,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554772563,363897.00
04/08/2019 21:30,2,0.000,ALERT,212.83,300.57,60.059,1554773404,"201051344000579","174011545737251",0.00,6.70,0,287.05,303.28,0.0,0.0,0.000,1274008.1,1274008.1,15398,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773406,363898.00
04/08/2019 21:30,2,0.000,ALERT,211.70,296.66,60.017,1554773404,"201051344001025","174011545737251",0.00,6.00,0,284.64,301.47,0.0,0.0,0.000,1256423.2,1256423.2,23324,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773408,363899.00
04/08/2019 21:30,2,0.000,ALERT,211.93,297.57,60.006,1554773404,"201051344001093","174011545737251",0.00,7.30,0,284.94,300.57,0.0,0.0,0.000,1240493.5,1240493.5,23358,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773410,363900.00
04/08/2019 21:30,2,0.000,ALERT,212.83,299.67,60.012,1554773404,"201051344000458","174011545737251",0.00,7.30,0,286.14,303.28,0.0,0.0,0.000,1257345.5,1257345.5,15145,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554773412,363901.00
04/08/2019 21:30,2,0.000,ALERT,211.70,297.87,60.022,1554773404,"201051344000890","174011545737251",0.00,7.00,0,285.54,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23275,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773414,363902.00
04/08/2019 21:30,2,0.000,ALERT,212.83,299.67,60.022,1554773404,"201051344000988","174011545737251",0.00,6.70,0,284.04,302.07,0.0,0.0,0.000,971713.9,971713.9,15467,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773416,363903.00
04/08/2019 21:30,2,0.000,ALERT,212.38,298.77,59.969,1554773404,"201051344000582","174011545737251",0.00,6.30,0,285.54,301.47,0.0,0.0,0.000,1234186.8,1234186.8,23246,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773417,363904.00
04/08/2019 21:30,2,0.000,ALERT,212.83,300.27,60.033,1554773404,"201051344000868","174011545737251",0.00,6.30,0,287.05,303.28,0.0,0.0,0.000,1242466.1,1242466.1,47197,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773419,363905.00
04/08/2019 21:30,2,0.000,ALERT,213.51,300.27,60.022,1554773404,"201051344000576","174011545737251",0.00,6.30,0,286.14,302.68,0.0,0.0,0.000,1260650.3,1260650.3,19229,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773421,363906.00
04/08/2019 21:30,2,0.000,ALERT,213.06,299.67,60.017,1554773404,"201051344001158","174011545737251",0.00,6.00,0,285.54,302.07,0.0,0.0,0.000,1237479.5,1237479.5,15455,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773423,363907.00
04/08/2019 21:30,2,0.000,ALERT,211.93,297.26,60.054,1554773404,"201051344000917","174011545737251",0.00,7.70,0,283.74,300.27,0.0,0.0,0.000,1252287.4,1252287.4,23125,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773425,363908.00
04/08/2019 21:30,2,0.000,ALERT,212.16,297.26,60.022,1554773404,"201051344000417","174011545737251",0.00,6.70,0,284.34,300.27,0.0,0.0,0.000,1006346.9,1006346.9,23316,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773426,363909.00
04/08/2019 21:30,2,0.000,ALERT,212.16,297.87,60.028,1554773404,"201051344000685","174011545737251",0.00,6.70,0,284.94,300.57,0.0,0.0,0.000,1256828.8,1256828.8,23338,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554773428,363910.00
04/08/2019 21:30,2,0.000,ALERT,211.93,297.26,60.012,1554773404,"201051344000651","174011545737251",0.00,6.00,0,284.34,299.97,0.0,0.0,0.000,1249566.1,1249566.1,23308,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773430,363911.00
04/08/2019 21:30,2,0.000,ALERT,212.61,300.27,60.022,1554773404,"201051344000594","174011545737251",0.00,7.00,0,285.84,302.68,0.0,0.0,0.000,1263374.8,1263374.8,47138,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554773432,363912.00
04/08/2019 21:30,2,0.000,ALERT,213.06,299.67,60.017,1554773404,"201051344000469","174011545737251",0.00,6.00,0,285.54,302.07,0.0,0.0,0.000,1242003.7,1242003.7,15431,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773434,363913.00
04/08/2019 21:30,2,0.000,ALERT,211.93,297.87,60.070,1554773404,"201051344000585","174011545737251",0.00,7.00,0,284.34,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23365,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554773436,363914.00
04/08/2019 21:30,2,0.000,ALERT,213.51,299.67,60.017,1554773404,"201051344000853","174011545737251",0.00,6.30,0,286.14,302.37,0.0,0.0,0.000,1265393.6,1265393.6,15031,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554773438,363915.00
04/08/2019 21:30,2,0.000,ALERT,212.16,298.17,60.033,1554773404,"201051344001145","174011545737251",0.00,6.70,0,285.24,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23283,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773439,363916.00
04/08/2019 21:30,2,0.000,ALERT,211.93,297.87,59.985,1554773404,"201051344000438","174011545737251",0.00,6.30,0,285.24,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23317,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773441,363917.00
04/08/2019 21:30,2,0.000,ALERT,211.25,297.57,60.022,1554773404,"201051344001135","174011545737251",0.00,6.70,0,284.94,301.17,0.0,0.0,0.000,1244830.8,1244830.8,23270,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773443,363918.00
04/08/2019 21:30,2,0.000,ALERT,212.61,299.67,60.028,1554773404,"201051344000983","174011545737251",0.00,6.70,0,286.44,302.68,0.0,0.0,0.000,1263546.0,1263546.0,15030,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773445,363919.00
04/08/2019 21:30,2,0.000,ALERT,211.70,297.26,60.033,1554773404,"201051344001203","174011545737251",0.00,6.70,0,284.64,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23323,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773447,363920.00
04/08/2019 21:30,2,0.000,ALERT,211.70,298.17,60.017,1554773404,"201051344001230","174011545737251",0.00,6.70,0,285.24,301.17,0.0,0.0,0.000,1249522.5,1249522.5,23142,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773448,363921.00
04/08/2019 21:30,2,0.000,ALERT,211.48,297.57,60.075,1554773404,"201051344000646","174011545737251",0.00,6.30,0,284.34,300.27,0.0,0.0,0.000,1242499.8,1242499.8,23291,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554773450,363922.00
04/08/2019 21:30,2,0.000,ALERT,213.06,299.37,60.033,1554773404,"201051344000867","174011545737251",0.00,7.00,0,285.84,302.68,0.0,0.0,0.000,1240789.2,1240789.2,47219,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773452,363923.00
04/08/2019 21:30,2,0.000,ALERT,213.51,299.67,60.033,1554773404,"201051344000633","174011545737251",0.00,6.70,0,284.34,301.77,0.0,0.0,0.000,1239625.9,1239625.9,47265,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773454,363924.00
04/08/2019 21:30,2,0.000,ALERT,211.25,297.57,60.028,1554773404,"201051344000955","174011545737251",0.00,6.70,0,284.94,300.57,0.0,0.0,0.000,1262302.9,1262302.9,23312,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554773456,363925.00
04/08/2019 21:30,2,0.000,ALERT,212.83,299.07,60.033,1554773404,"201051344000648","174011545737251",0.00,6.00,0,285.54,302.37,0.0,0.0,0.000,1253467.9,1253467.9,46773,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554773458,363926.00
04/08/2019 21:30,2,0.000,ALERT,213.29,299.97,60.065,1554773404,"201051344000645","174011545737251",0.00,7.00,0,286.14,302.37,0.0,0.0,0.000,1258260.6,1258260.6,46734,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773460,363927.00
04/08/2019 21:30,2,0.000,ALERT,212.83,300.27,60.028,1554773404,"201051344000569","174011545737251",0.00,6.70,0,286.74,303.28,0.0,0.0,0.000,1274302.5,1274302.5,14948,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554773462,363928.00
04/08/2019 21:30,2,0.000,ALERT,213.06,299.37,60.028,1554773404,"179051228000119","174011545737251",0.00,8.00,0,284.94,301.77,0.0,0.0,0.000,61517.5,61517.5,15037,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554773463,363929.00
04/08/2019 21:45,2,0.000,ALERT,213.29,300.57,60.028,1554774304,"201051344000579","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1274008.1,1274008.1,15400,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774307,363930.00
04/08/2019 21:45,2,0.000,ALERT,212.61,298.77,60.022,1554774304,"201051344001025","174011545737251",0.00,6.00,0,294.86,301.77,0.0,0.0,0.000,1256423.2,1256423.2,23326,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774308,363931.00
04/08/2019 21:45,2,0.000,ALERT,212.83,299.37,60.038,1554774304,"201051344001093","174011545737251",0.00,7.30,0,295.16,301.17,0.0,0.0,0.000,1240493.5,1240493.5,23360,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774310,363932.00
04/08/2019 21:45,2,0.000,ALERT,213.06,299.67,60.033,1554774304,"201051344000458","174011545737251",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,1257345.5,1257345.5,15147,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774312,363933.00
04/08/2019 21:45,2,0.000,ALERT,212.61,299.67,60.028,1554774304,"201051344000890","174011545737251",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23277,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774314,363934.00
04/08/2019 21:45,2,0.000,ALERT,213.06,299.67,60.033,1554774304,"201051344000988","174011545737251",0.00,6.30,0,295.46,301.77,0.0,0.0,0.000,971713.9,971713.9,15469,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774316,363935.00
04/08/2019 21:45,2,0.000,ALERT,213.06,299.97,60.038,1554774304,"201051344000582","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1234186.8,1234186.8,23248,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774318,363936.00
04/08/2019 21:45,2,0.000,ALERT,213.06,300.27,60.038,1554774304,"201051344000868","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1242466.1,1242466.1,47199,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774319,363937.00
04/08/2019 21:45,2,0.000,ALERT,213.51,299.97,60.070,1554774304,"201051344000576","174011545737251",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,1260650.3,1260650.3,19231,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774321,363938.00
04/08/2019 21:45,2,0.000,ALERT,213.29,299.67,60.038,1554774304,"201051344001158","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1237479.5,1237479.5,15457,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774323,363939.00
04/08/2019 21:45,2,0.000,ALERT,212.83,298.77,60.043,1554774304,"201051344000917","174011545737251",0.00,7.30,0,294.56,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23127,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774325,363940.00
04/08/2019 21:45,2,0.000,ALERT,212.83,298.77,60.038,1554774304,"201051344000417","174011545737251",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23318,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774327,363941.00
04/08/2019 21:45,2,0.000,ALERT,213.06,299.37,60.033,1554774304,"201051344000685","174011545737251",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23340,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774329,363942.00
04/08/2019 21:45,2,0.000,ALERT,212.83,298.47,60.033,1554774304,"201051344000651","174011545737251",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23310,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774331,363943.00
04/08/2019 21:45,2,0.000,ALERT,213.06,300.27,60.033,1554774304,"201051344000594","174011545737251",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,1263374.8,1263374.8,47140,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774333,363944.00
04/08/2019 21:45,2,0.000,ALERT,213.51,299.97,60.033,1554774304,"201051344000469","174011545737251",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,1242003.7,1242003.7,15433,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774334,363945.00
04/08/2019 21:45,2,0.000,ALERT,212.83,299.67,60.038,1554774304,"201051344000585","174011545737251",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23367,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774336,363946.00
04/08/2019 21:45,2,0.000,ALERT,213.96,299.67,60.038,1554774304,"201051344000853","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1265393.6,1265393.6,15033,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774338,363947.00
04/08/2019 21:45,2,0.000,ALERT,213.06,299.37,60.075,1554774304,"201051344001145","174011545737251",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23285,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774340,363948.00
04/08/2019 21:45,2,0.000,ALERT,212.83,299.37,60.033,1554774304,"201051344000438","174011545737251",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23319,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774342,363949.00
04/08/2019 21:45,2,0.000,ALERT,212.38,299.37,60.038,1554774304,"201051344001135","174011545737251",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,1244830.8,1244830.8,23272,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774344,363950.00
04/08/2019 21:45,2,0.000,ALERT,213.29,299.97,59.996,1554774304,"201051344000983","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1263546.0,1263546.0,15032,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774345,363951.00
04/08/2019 21:45,2,0.000,ALERT,212.83,299.07,60.033,1554774304,"201051344001203","174011545737251",0.00,6.30,0,295.46,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23325,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774347,363952.00
04/08/2019 21:45,2,0.000,ALERT,212.61,299.67,60.001,1554774304,"201051344001230","174011545737251",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,1249522.5,1249522.5,23144,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774349,363953.00
04/08/2019 21:45,2,0.000,ALERT,212.38,299.07,60.033,1554774304,"201051344000646","174011545737251",0.00,6.30,0,294.86,300.87,0.0,0.0,0.000,1242499.8,1242499.8,23293,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774351,363954.00
04/08/2019 21:45,2,0.000,ALERT,213.51,299.37,60.038,1554774304,"201051344000867","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1240789.2,1240789.2,47221,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774353,363955.00
04/08/2019 21:45,2,0.000,ALERT,213.96,299.37,60.033,1554774304,"201051344000633","174011545737251",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,1239625.9,1239625.9,47267,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774354,363956.00
04/08/2019 21:45,2,0.000,ALERT,212.38,299.37,60.028,1554774304,"201051344000955","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1262302.9,1262302.9,23314,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774356,363957.00
04/08/2019 21:45,2,0.000,ALERT,213.29,299.07,60.033,1554774304,"201051344000648","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1253467.9,1253467.9,46775,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774358,363958.00
04/08/2019 21:45,2,0.000,ALERT,213.74,299.67,59.990,1554774304,"201051344000645","174011545737251",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,1258260.6,1258260.6,46736,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554774360,363959.00
04/08/2019 21:45,2,0.000,ALERT,213.29,300.27,60.049,1554774304,"201051344000569","174011545737251",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,1274302.5,1274302.5,14950,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554774362,363960.00
04/08/2019 21:45,2,0.000,ALERT,213.74,299.37,60.012,1554774304,"179051228000119","174011545737251",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,61517.5,61517.5,15039,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554774364,363961.00
04/08/2019 22:00,2,0.000,ALERT,213.29,300.57,60.028,1554775204,"201051344000579","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1274008.1,1274008.1,15402,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775206,363962.00
04/08/2019 22:00,2,0.000,ALERT,212.61,299.07,60.028,1554775204,"201051344001025","174011545737251",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,1256423.2,1256423.2,23328,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775208,363963.00
04/08/2019 22:00,2,0.000,ALERT,212.83,299.37,60.028,1554775204,"201051344001093","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1240493.5,1240493.5,23362,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775210,363964.00
04/08/2019 22:00,2,0.000,ALERT,213.29,299.97,60.033,1554775204,"201051344000458","174011545737251",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,1257345.5,1257345.5,15149,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775212,363965.00
04/08/2019 22:00,2,0.000,ALERT,212.61,300.27,60.038,1554775204,"201051344000890","174011545737251",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,1255017.3,1255017.3,23279,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775214,363966.00
04/08/2019 22:00,2,0.000,ALERT,213.06,299.67,60.038,1554775204,"201051344000988","174011545737251",0.00,6.30,0,295.46,302.37,0.0,0.0,0.000,971713.9,971713.9,15471,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775216,363967.00
04/08/2019 22:00,2,0.000,ALERT,213.29,300.57,60.043,1554775204,"201051344000582","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1234186.8,1234186.8,23250,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775218,363968.00
04/08/2019 22:00,2,0.000,ALERT,213.29,300.57,60.070,1554775204,"201051344000868","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1242466.1,1242466.1,47201,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554775219,363969.00
04/08/2019 22:00,2,0.000,ALERT,213.74,300.57,59.996,1554775204,"201051344000576","174011545737251",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,1260650.3,1260650.3,19233,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554775221,363970.00
04/08/2019 22:00,2,0.000,ALERT,213.51,299.67,60.043,1554775204,"201051344001158","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1237479.5,1237479.5,15459,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775223,363971.00
04/08/2019 22:00,2,0.000,ALERT,212.83,299.07,60.038,1554775204,"201051344000917","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1252287.4,1252287.4,23129,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775225,363972.00
04/08/2019 22:00,2,0.000,ALERT,212.83,299.07,60.043,1554775204,"201051344000417","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1006346.9,1006346.9,23320,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775227,363973.00
04/08/2019 22:00,2,0.000,ALERT,213.06,299.67,60.043,1554775204,"201051344000685","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1256828.8,1256828.8,23342,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775229,363974.00
04/08/2019 22:00,2,0.000,ALERT,212.83,298.77,60.033,1554775204,"201051344000651","174011545737251",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,1249566.1,1249566.1,23312,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775230,363975.00
04/08/2019 22:00,2,0.000,ALERT,213.06,300.27,60.028,1554775204,"201051344000594","174011545737251",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,1263374.8,1263374.8,47142,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554775232,363976.00
04/08/2019 22:00,2,0.000,ALERT,213.51,299.67,60.017,1554775204,"201051344000469","174011545737251",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,1242003.7,1242003.7,15435,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775234,363977.00
04/08/2019 22:00,2,0.000,ALERT,212.83,299.67,60.033,1554775204,"201051344000585","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1262631.3,1262631.3,23369,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775236,363978.00
04/08/2019 22:00,2,0.000,ALERT,213.74,299.67,60.033,1554775204,"201051344000853","174011545737251",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,1265393.6,1265393.6,15035,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775238,363979.00
04/08/2019 22:00,2,0.000,ALERT,213.06,299.67,60.038,1554775204,"201051344001145","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1265153.4,1265153.4,23287,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554775240,363980.00
04/08/2019 22:00,2,0.000,ALERT,212.83,299.37,60.022,1554775204,"201051344000438","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1257889.1,1257889.1,23321,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775242,363981.00
04/08/2019 22:00,2,0.000,ALERT,212.16,299.37,60.075,1554775204,"201051344001135","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1244830.8,1244830.8,23274,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775243,363982.00
04/08/2019 22:00,2,0.000,ALERT,213.29,299.97,60.028,1554775204,"201051344000983","174011545737251",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,1263546.0,1263546.0,15034,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775245,363983.00
04/08/2019 22:00,2,0.000,ALERT,212.61,299.07,60.028,1554775204,"201051344001203","174011545737251",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,1252560.2,1252560.2,23327,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775247,363984.00
04/08/2019 22:00,2,0.000,ALERT,212.38,299.67,60.001,1554775204,"201051344001230","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1249522.5,1249522.5,23146,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775249,363985.00
04/08/2019 22:00,2,0.000,ALERT,212.16,299.07,60.022,1554775204,"201051344000646","174011545737251",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,1242499.8,1242499.8,23295,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775251,363986.00
04/08/2019 22:00,2,0.000,ALERT,213.51,299.97,60.028,1554775204,"201051344000867","174011545737251",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,1240789.2,1240789.2,47223,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775253,363987.00
04/08/2019 22:00,2,0.000,ALERT,213.74,299.97,59.985,1554775204,"201051344000633","174011545737251",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,1239625.9,1239625.9,47269,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775254,363988.00
04/08/2019 22:00,2,0.000,ALERT,212.16,299.37,59.996,1554775204,"201051344000955","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1262302.9,1262302.9,23316,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775256,363989.00
04/08/2019 22:00,2,0.000,ALERT,213.29,299.97,60.017,1554775204,"201051344000648","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1253467.9,1253467.9,46777,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775258,363990.00
04/08/2019 22:00,2,0.000,ALERT,213.74,300.57,60.012,1554775204,"201051344000645","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1258260.6,1258260.6,46738,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775260,363991.00
04/08/2019 22:00,2,0.000,ALERT,213.29,301.17,59.964,1554775204,"201051344000569","174011545737251",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,1274302.5,1274302.5,14952,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554775262,363992.00
04/08/2019 22:00,2,0.000,ALERT,213.51,299.97,60.006,1554775204,"179051228000119","174011545737251",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,61517.5,61517.5,15041,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554775263,363993.00
04/08/2019 22:15,2,0.000,ALERT,212.83,299.07,60.033,1554776105,"201051344000579","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1274008.1,1274008.1,15404,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776107,363994.00
04/08/2019 22:15,2,0.000,ALERT,213.29,298.77,60.001,1554776105,"201051344001025","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1256423.2,1256423.2,23330,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776109,363995.00
04/08/2019 22:15,2,0.000,ALERT,213.29,299.37,59.990,1554776105,"201051344001093","174011545737251",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,1240493.5,1240493.5,23364,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776111,363996.00
04/08/2019 22:15,2,0.000,ALERT,212.83,298.47,60.017,1554776105,"201051344000458","174011545737251",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,1257345.5,1257345.5,15151,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776112,363997.00
04/08/2019 22:15,2,0.000,ALERT,213.29,299.67,60.017,1554776105,"201051344000890","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1255017.3,1255017.3,23281,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554776114,363998.00
04/08/2019 22:15,2,0.000,ALERT,212.83,298.77,60.017,1554776105,"201051344000988","174011545737251",0.00,6.00,0,294.86,302.07,0.0,0.0,0.000,971713.9,971713.9,15473,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554776116,363999.00
04/08/2019 22:15,2,0.000,ALERT,213.74,300.27,60.017,1554776105,"201051344000582","174011545737251",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,1234186.8,1234186.8,23252,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776118,364000.00
04/08/2019 22:15,2,0.000,ALERT,212.83,299.97,60.022,1554776105,"201051344000868","174011545737251",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,1242466.1,1242466.1,47203,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554776120,364001.00
04/08/2019 22:15,2,0.000,ALERT,213.51,299.97,60.001,1554776105,"201051344000576","174011545737251",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,1260650.3,1260650.3,19235,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776122,364002.00
04/08/2019 22:15,2,0.000,ALERT,213.06,299.67,60.028,1554776105,"201051344001158","174011545737251",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,1237479.5,1237479.5,15461,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776124,364003.00
04/08/2019 22:15,2,0.000,ALERT,213.51,299.07,60.006,1554776105,"201051344000917","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23131,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554776125,364004.00
04/08/2019 22:15,2,0.000,ALERT,213.51,299.07,60.033,1554776105,"201051344000417","174011545737251",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23322,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776127,364005.00
04/08/2019 22:15,2,0.000,ALERT,213.74,299.67,60.028,1554776105,"201051344000685","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23344,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776129,364006.00
04/08/2019 22:15,2,0.000,ALERT,213.51,298.77,60.038,1554776105,"201051344000651","174011545737251",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23314,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776131,364007.00
04/08/2019 22:15,2,0.000,ALERT,212.61,299.97,60.065,1554776105,"201051344000594","174011545737251",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,1263374.8,1263374.8,47144,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776133,364008.00
04/08/2019 22:15,2,0.000,ALERT,213.06,299.37,60.012,1554776105,"201051344000469","174011545737251",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,1242003.7,1242003.7,15437,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776134,364009.00
04/08/2019 22:15,2,0.000,ALERT,213.51,299.67,60.028,1554776105,"201051344000585","174011545737251",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776136,364010.00
04/08/2019 22:15,2,0.000,ALERT,213.51,299.07,60.022,1554776105,"201051344000853","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1265393.6,1265393.6,15037,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776138,364011.00
04/08/2019 22:15,2,0.000,ALERT,213.74,299.97,60.028,1554776105,"201051344001145","174011545737251",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23289,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776140,364012.00
04/08/2019 22:15,2,0.000,ALERT,213.74,299.67,60.028,1554776105,"201051344000438","174011545737251",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23323,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776142,364013.00
04/08/2019 22:15,2,0.000,ALERT,213.29,299.67,60.022,1554776105,"201051344001135","174011545737251",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,1244830.8,1244830.8,23276,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554776144,364014.00
04/08/2019 22:15,2,0.000,ALERT,213.06,299.67,60.028,1554776105,"201051344000983","174011545737251",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,1263546.0,1263546.0,15036,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776145,364015.00
04/08/2019 22:15,2,0.000,ALERT,213.51,299.37,60.028,1554776105,"201051344001203","174011545737251",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23329,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776147,364016.00
04/08/2019 22:15,2,0.000,ALERT,213.51,299.97,60.033,1554776105,"201051344001230","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1249522.5,1249522.5,23148,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554776149,364017.00
04/08/2019 22:15,2,0.000,ALERT,213.06,299.37,60.028,1554776105,"201051344000646","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1242499.8,1242499.8,23297,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776151,364018.00
04/08/2019 22:15,2,0.000,ALERT,213.29,298.77,60.033,1554776105,"201051344000867","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1240789.2,1240789.2,47225,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554776153,364019.00
04/08/2019 22:15,2,0.000,ALERT,213.51,298.77,60.033,1554776105,"201051344000633","174011545737251",0.00,6.30,0,295.76,301.77,0.0,0.0,0.000,1239625.9,1239625.9,47271,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554776155,364020.00
04/08/2019 22:15,2,0.000,ALERT,213.06,299.67,60.028,1554776105,"201051344000955","174011545737251",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,1262302.9,1262302.9,23318,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776156,364021.00
04/08/2019 22:15,2,0.000,ALERT,213.06,298.47,60.033,1554776105,"201051344000648","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,1253467.9,1253467.9,46779,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776158,364022.00
