ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 22:15,2,0.000,ALERT,213.51,299.37,60.043,1554776105,"201051344000645","174011545737251",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,1258260.6,1258260.6,46740,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776160,364023.00
04/08/2019 22:15,2,0.000,ALERT,213.06,299.97,60.038,1554776105,"201051344000569","174011545737251",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,1274302.5,1274302.5,14954,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554776162,364024.00
04/08/2019 22:15,2,0.000,ALERT,213.51,299.07,60.033,1554776105,"179051228000119","174011545737251",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,61517.5,61517.5,15043,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554776164,364025.00
04/08/2019 22:30,2,0.000,ALERT,212.38,299.07,60.038,1554777005,"201051344000579","174011545737251",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,1274008.1,1274008.1,15406,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777007,364026.00
04/08/2019 22:30,2,0.000,ALERT,211.93,298.17,60.028,1554777005,"201051344001025","174011545737251",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,1256423.2,1256423.2,23332,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777009,364027.00
04/08/2019 22:30,2,0.000,ALERT,212.16,299.07,60.033,1554777005,"201051344001093","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1240493.5,1240493.5,23366,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777011,364028.00
04/08/2019 22:30,2,0.000,ALERT,212.38,298.47,60.038,1554777005,"201051344000458","174011545737251",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,1257345.5,1257345.5,15153,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777013,364029.00
04/08/2019 22:30,2,0.000,ALERT,212.16,299.07,60.038,1554777005,"201051344000890","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23283,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777015,364030.00
04/08/2019 22:30,2,0.000,ALERT,212.16,298.17,60.033,1554777005,"201051344000988","174011545737251",0.00,6.00,0,294.56,300.87,0.0,0.0,0.000,971713.9,971713.9,15475,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777017,364031.00
04/08/2019 22:30,2,0.000,ALERT,212.61,299.67,60.033,1554777005,"201051344000582","174011545737251",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,1234186.8,1234186.8,23254,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777018,364032.00
04/08/2019 22:30,2,0.000,ALERT,212.38,299.07,60.065,1554777005,"201051344000868","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1242466.1,1242466.1,47205,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777020,364033.00
04/08/2019 22:30,2,0.000,ALERT,212.83,298.77,60.033,1554777005,"201051344000576","174011545737251",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,1260650.3,1260650.3,19237,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777022,364034.00
04/08/2019 22:30,2,0.000,ALERT,212.38,298.17,60.033,1554777005,"201051344001158","174011545737251",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,1237479.5,1237479.5,15463,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777024,364035.00
04/08/2019 22:30,2,0.000,ALERT,212.16,298.17,60.038,1554777005,"201051344000917","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23133,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777026,364036.00
04/08/2019 22:30,2,0.000,ALERT,212.16,298.17,60.038,1554777005,"201051344000417","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23324,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777027,364037.00
04/08/2019 22:30,2,0.000,ALERT,212.38,298.47,60.033,1554777005,"201051344000685","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23346,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777029,364038.00
04/08/2019 22:30,2,0.000,ALERT,212.16,297.87,60.028,1554777005,"201051344000651","174011545737251",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23316,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777031,364039.00
04/08/2019 22:30,2,0.000,ALERT,211.93,299.07,60.070,1554777005,"201051344000594","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1263374.8,1263374.8,47146,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777033,364040.00
04/08/2019 22:30,2,0.000,ALERT,212.38,298.17,60.028,1554777005,"201051344000469","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1242003.7,1242003.7,15439,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777035,364041.00
04/08/2019 22:30,2,0.000,ALERT,212.16,298.77,60.028,1554777005,"201051344000585","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23373,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777037,364042.00
04/08/2019 22:30,2,0.000,ALERT,212.83,298.17,60.038,1554777005,"201051344000853","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1265393.6,1265393.6,15039,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777038,364043.00
04/08/2019 22:30,2,0.000,ALERT,212.16,298.77,60.070,1554777005,"201051344001145","174011545737251",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1265153.4,1265153.4,23291,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777040,364044.00
04/08/2019 22:30,2,0.000,ALERT,212.16,298.47,60.038,1554777005,"201051344000438","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23325,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777042,364045.00
04/08/2019 22:30,2,0.000,ALERT,211.70,298.47,60.043,1554777005,"201051344001135","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1244830.8,1244830.8,23278,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777044,364046.00
04/08/2019 22:30,2,0.000,ALERT,212.16,298.47,60.022,1554777005,"201051344000983","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1263546.0,1263546.0,15038,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777046,364047.00
04/08/2019 22:30,2,0.000,ALERT,212.38,297.87,60.033,1554777005,"201051344001203","174011545737251",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23331,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777048,364048.00
04/08/2019 22:30,2,0.000,ALERT,212.16,298.77,60.017,1554777005,"201051344001230","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1249522.5,1249522.5,23150,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777049,364049.00
04/08/2019 22:30,2,0.000,ALERT,211.93,298.17,60.022,1554777005,"201051344000646","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1242499.8,1242499.8,23299,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777051,364050.00
04/08/2019 22:30,2,0.000,ALERT,212.61,298.47,60.022,1554777005,"201051344000867","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,1240789.2,1240789.2,47227,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777053,364051.00
04/08/2019 22:30,2,0.000,ALERT,212.83,298.17,60.022,1554777005,"201051344000633","174011545737251",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,1239625.9,1239625.9,47273,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777055,364052.00
04/08/2019 22:30,2,0.000,ALERT,211.70,298.17,60.043,1554777005,"201051344000955","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1262302.9,1262302.9,23320,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777057,364053.00
04/08/2019 22:30,2,0.000,ALERT,212.38,297.87,60.038,1554777005,"201051344000648","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1253467.9,1253467.9,46781,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777058,364054.00
04/08/2019 22:30,2,0.000,ALERT,212.61,298.47,60.075,1554777005,"201051344000645","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1258260.6,1258260.6,46742,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777060,364055.00
04/08/2019 22:30,2,0.000,ALERT,212.38,299.07,60.028,1554777005,"201051344000569","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1274302.5,1274302.5,14956,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777062,364056.00
04/08/2019 22:30,2,0.000,ALERT,212.61,297.87,60.049,1554777005,"179051228000119","174011545737251",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,61517.5,61517.5,15045,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554777064,364057.00
04/08/2019 22:45,2,0.000,ALERT,212.83,299.37,60.012,1554777904,"201051344000579","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1274008.1,1274008.1,15408,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777906,364058.00
04/08/2019 22:45,2,0.000,ALERT,213.06,298.47,60.012,1554777904,"201051344001025","174011545737251",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,1256423.2,1256423.2,23334,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777908,364059.00
04/08/2019 22:45,2,0.000,ALERT,213.29,299.37,60.012,1554777904,"201051344001093","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1240493.5,1240493.5,23368,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777910,364060.00
04/08/2019 22:45,2,0.000,ALERT,212.61,298.77,60.054,1554777904,"201051344000458","174011545737251",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,1257345.5,1257345.5,15155,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777911,364061.00
04/08/2019 22:45,2,0.000,ALERT,213.06,299.67,60.043,1554777904,"201051344000890","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1255017.3,1255017.3,23285,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777913,364062.00
04/08/2019 22:45,2,0.000,ALERT,212.61,298.47,59.990,1554777904,"201051344000988","174011545737251",0.00,6.00,0,293.96,300.27,0.0,0.0,0.000,971713.9,971713.9,15477,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777915,364063.00
04/08/2019 22:45,2,0.000,ALERT,213.74,300.27,60.012,1554777904,"201051344000582","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1234186.8,1234186.8,23256,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777917,364064.00
04/08/2019 22:45,2,0.000,ALERT,212.61,299.07,60.022,1554777904,"201051344000868","174011545737251",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,1242466.1,1242466.1,47207,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777919,364065.00
04/08/2019 22:45,2,0.000,ALERT,213.29,299.37,59.990,1554777904,"201051344000576","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1260650.3,1260650.3,19239,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777921,364066.00
04/08/2019 22:45,2,0.000,ALERT,212.83,298.77,60.012,1554777904,"201051344001158","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1237479.5,1237479.5,15465,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777922,364067.00
04/08/2019 22:45,2,0.000,ALERT,213.51,298.77,60.001,1554777904,"201051344000917","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1252287.4,1252287.4,23135,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777924,364068.00
04/08/2019 22:45,2,0.000,ALERT,213.51,298.77,60.038,1554777904,"201051344000417","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1006346.9,1006346.9,23326,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777926,364069.00
04/08/2019 22:45,2,0.000,ALERT,213.51,299.07,60.006,1554777904,"201051344000685","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1256828.8,1256828.8,23348,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777928,364070.00
04/08/2019 22:45,2,0.000,ALERT,213.51,298.47,60.012,1554777904,"201051344000651","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1249566.1,1249566.1,23318,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777930,364071.00
04/08/2019 22:45,2,0.000,ALERT,212.61,299.37,60.012,1554777904,"201051344000594","174011545737251",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,1263374.8,1263374.8,47148,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777931,364072.00
04/08/2019 22:45,2,0.000,ALERT,212.83,298.77,60.006,1554777904,"201051344000469","174011545737251",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,1242003.7,1242003.7,15441,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777933,364073.00
04/08/2019 22:45,2,0.000,ALERT,213.29,299.67,60.017,1554777904,"201051344000585","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1262631.3,1262631.3,23375,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777935,364074.00
04/08/2019 22:45,2,0.000,ALERT,213.29,298.77,60.006,1554777904,"201051344000853","174011545737251",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,1265393.6,1265393.6,15041,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777937,364075.00
04/08/2019 22:45,2,0.000,ALERT,213.51,299.37,60.054,1554777904,"201051344001145","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1265153.4,1265153.4,23293,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777939,364076.00
04/08/2019 22:45,2,0.000,ALERT,213.29,299.07,60.001,1554777904,"201051344000438","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1257889.1,1257889.1,23327,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777941,364077.00
04/08/2019 22:45,2,0.000,ALERT,212.83,299.07,60.006,1554777904,"201051344001135","174011545737251",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,1244830.8,1244830.8,23280,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777943,364078.00
04/08/2019 22:45,2,0.000,ALERT,212.83,299.07,60.006,1554777904,"201051344000983","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1263546.0,1263546.0,15040,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777944,364079.00
04/08/2019 22:45,2,0.000,ALERT,213.29,298.77,60.012,1554777904,"201051344001203","174011545737251",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,1252560.2,1252560.2,23333,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777946,364080.00
04/08/2019 22:45,2,0.000,ALERT,213.06,299.67,60.006,1554777904,"201051344001230","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1249522.5,1249522.5,23152,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777948,364081.00
04/08/2019 22:45,2,0.000,ALERT,212.83,299.07,60.012,1554777904,"201051344000646","174011545737251",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,1242499.8,1242499.8,23301,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777950,364082.00
04/08/2019 22:45,2,0.000,ALERT,213.06,298.47,60.022,1554777904,"201051344000867","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1240789.2,1240789.2,47229,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777952,364083.00
04/08/2019 22:45,2,0.000,ALERT,213.51,298.47,60.043,1554777904,"201051344000633","174011545737251",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,1239625.9,1239625.9,47275,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777953,364084.00
04/08/2019 22:45,2,0.000,ALERT,212.61,299.07,60.001,1554777904,"201051344000955","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1262302.9,1262302.9,23322,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777955,364085.00
04/08/2019 22:45,2,0.000,ALERT,213.06,298.17,60.001,1554777904,"201051344000648","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1253467.9,1253467.9,46783,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777957,364086.00
04/08/2019 22:45,2,0.000,ALERT,213.29,298.77,60.006,1554777904,"201051344000645","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1258260.6,1258260.6,46744,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554777959,364087.00
04/08/2019 22:45,2,0.000,ALERT,212.83,299.67,60.006,1554777904,"201051344000569","174011545737251",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,1274302.5,1274302.5,14958,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554777961,364088.00
04/08/2019 22:45,2,0.000,ALERT,213.29,298.47,60.017,1554777904,"179051228000119","174011545737251",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,61517.5,61517.5,15047,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554777962,364089.00
04/08/2019 23:00,2,0.000,ALERT,212.61,299.67,60.022,1554778804,"201051344000579","174011545737251",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,1274008.1,1274008.1,15410,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778806,364090.00
04/08/2019 23:00,2,0.000,ALERT,212.16,298.17,60.033,1554778804,"201051344001025","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1256423.2,1256423.2,23336,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778808,364091.00
04/08/2019 23:00,2,0.000,ALERT,212.38,298.77,60.033,1554778804,"201051344001093","174011545737251",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,1240493.5,1240493.5,23370,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778810,364092.00
04/08/2019 23:00,2,0.000,ALERT,212.83,299.07,60.022,1554778804,"201051344000458","174011545737251",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,1257345.5,1257345.5,15157,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778812,364093.00
04/08/2019 23:00,2,0.000,ALERT,212.16,299.37,59.980,1554778804,"201051344000890","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23287,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778814,364094.00
04/08/2019 23:00,2,0.000,ALERT,212.61,299.07,60.065,1554778804,"201051344000988","174011545737251",0.00,6.00,0,294.26,301.47,0.0,0.0,0.000,971713.9,971713.9,15479,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778815,364095.00
04/08/2019 23:00,2,0.000,ALERT,212.83,299.67,60.028,1554778804,"201051344000582","174011545737251",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,1234186.8,1234186.8,23258,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778817,364096.00
04/08/2019 23:00,2,0.000,ALERT,212.61,299.67,60.033,1554778804,"201051344000868","174011545737251",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,1242466.1,1242466.1,47209,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778819,364097.00
04/08/2019 23:00,2,0.000,ALERT,213.29,299.37,59.996,1554778804,"201051344000576","174011545737251",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,1260650.3,1260650.3,19241,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778821,364098.00
04/08/2019 23:00,2,0.000,ALERT,212.83,298.77,60.022,1554778804,"201051344001158","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1237479.5,1237479.5,15467,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778823,364099.00
04/08/2019 23:00,2,0.000,ALERT,212.38,298.17,60.022,1554778804,"201051344000917","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1252287.4,1252287.4,23137,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778824,364100.00
04/08/2019 23:00,2,0.000,ALERT,212.38,298.17,60.017,1554778804,"201051344000417","174011545737251",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,1006346.9,1006346.9,23328,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778826,364101.00
04/08/2019 23:00,2,0.000,ALERT,212.61,298.47,60.017,1554778804,"201051344000685","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1256828.8,1256828.8,23350,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778828,364102.00
04/08/2019 23:00,2,0.000,ALERT,212.38,298.17,60.012,1554778804,"201051344000651","174011545737251",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,1249566.1,1249566.1,23320,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778830,364103.00
04/08/2019 23:00,2,0.000,ALERT,212.38,299.97,60.017,1554778804,"201051344000594","174011545737251",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,1263374.8,1263374.8,47150,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778832,364104.00
04/08/2019 23:00,2,0.000,ALERT,212.83,299.07,60.017,1554778804,"201051344000469","174011545737251",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,1242003.7,1242003.7,15443,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778834,364105.00
04/08/2019 23:00,2,0.000,ALERT,212.38,298.77,60.017,1554778804,"201051344000585","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1262631.3,1262631.3,23377,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778836,364106.00
04/08/2019 23:00,2,0.000,ALERT,213.29,298.77,59.980,1554778804,"201051344000853","174011545737251",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,1265393.6,1265393.6,15043,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778837,364107.00
04/08/2019 23:00,2,0.000,ALERT,212.38,298.77,60.017,1554778804,"201051344001145","174011545737251",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23295,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778839,364108.00
04/08/2019 23:00,2,0.000,ALERT,212.38,298.77,60.012,1554778804,"201051344000438","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23329,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778841,364109.00
04/08/2019 23:00,2,0.000,ALERT,211.93,298.77,60.012,1554778804,"201051344001135","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1244830.8,1244830.8,23282,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778843,364110.00
04/08/2019 23:00,2,0.000,ALERT,212.61,299.37,59.996,1554778804,"201051344000983","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1263546.0,1263546.0,15042,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778845,364111.00
04/08/2019 23:00,2,0.000,ALERT,212.16,298.47,60.022,1554778804,"201051344001203","174011545737251",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23335,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778846,364112.00
04/08/2019 23:00,2,0.000,ALERT,212.16,299.07,60.017,1554778804,"201051344001230","174011545737251",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,1249522.5,1249522.5,23154,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778848,364113.00
04/08/2019 23:00,2,0.000,ALERT,211.70,298.47,60.012,1554778804,"201051344000646","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1242499.8,1242499.8,23303,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778850,364114.00
04/08/2019 23:00,2,0.000,ALERT,213.06,299.07,60.001,1554778804,"201051344000867","174011545737251",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,1240789.2,1240789.2,47231,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778852,364115.00
04/08/2019 23:00,2,0.000,ALERT,213.51,299.07,60.022,1554778804,"201051344000633","174011545737251",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,1239625.9,1239625.9,47277,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778854,364116.00
04/08/2019 23:00,2,0.000,ALERT,211.70,298.77,60.017,1554778804,"201051344000955","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1262302.9,1262302.9,23324,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778855,364117.00
04/08/2019 23:00,2,0.000,ALERT,212.83,298.47,60.017,1554778804,"201051344000648","174011545737251",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,1253467.9,1253467.9,46785,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554778857,364118.00
04/08/2019 23:00,2,0.000,ALERT,213.06,298.77,60.012,1554778804,"201051344000645","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1258260.6,1258260.6,46746,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778859,364119.00
04/08/2019 23:00,2,0.000,ALERT,212.83,299.97,60.006,1554778804,"201051344000569","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1274302.5,1274302.5,14960,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554778861,364120.00
04/08/2019 23:00,2,0.000,ALERT,213.06,298.77,60.017,1554778804,"179051228000119","174011545737251",0.00,7.30,0,295.46,301.17,0.0,0.0,0.000,61517.5,61517.5,15049,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554778863,364121.00
04/08/2019 23:15,2,0.000,ALERT,213.06,299.67,60.054,1554779704,"201051344000579","174011545737251",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,1274008.1,1274008.1,15412,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779706,364122.00
04/08/2019 23:15,2,0.000,ALERT,213.06,298.77,60.028,1554779704,"201051344001025","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1256423.2,1256423.2,23338,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554779708,364123.00
04/08/2019 23:15,2,0.000,ALERT,213.29,299.37,60.006,1554779704,"201051344001093","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1240493.5,1240493.5,23372,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779710,364124.00
04/08/2019 23:15,2,0.000,ALERT,213.06,299.07,59.990,1554779704,"201051344000458","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1257345.5,1257345.5,15159,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779712,364125.00
04/08/2019 23:15,2,0.000,ALERT,213.29,299.67,60.012,1554779704,"201051344000890","174011545737251",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23289,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779714,364126.00
04/08/2019 23:15,2,0.000,ALERT,213.06,299.07,60.022,1554779704,"201051344000988","174011545737251",0.00,6.00,0,294.56,301.47,0.0,0.0,0.000,971713.9,971713.9,15481,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779716,364127.00
04/08/2019 23:15,2,0.000,ALERT,213.74,300.27,60.028,1554779704,"201051344000582","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1234186.8,1234186.8,23260,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779718,364128.00
04/08/2019 23:15,2,0.000,ALERT,213.06,299.67,60.017,1554779704,"201051344000868","174011545737251",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,1242466.1,1242466.1,47211,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779719,364129.00
04/08/2019 23:15,2,0.000,ALERT,213.74,299.67,60.012,1554779704,"201051344000576","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1260650.3,1260650.3,19243,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779721,364130.00
04/08/2019 23:15,2,0.000,ALERT,213.29,298.77,60.017,1554779704,"201051344001158","174011545737251",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,1237479.5,1237479.5,15469,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554779723,364131.00
04/08/2019 23:15,2,0.000,ALERT,213.51,299.07,60.012,1554779704,"201051344000917","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1252287.4,1252287.4,23139,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779725,364132.00
04/08/2019 23:15,2,0.000,ALERT,213.51,298.77,59.980,1554779704,"201051344000417","174011545737251",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,1006346.9,1006346.9,23330,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779727,364133.00
04/08/2019 23:15,2,0.000,ALERT,213.51,299.37,59.990,1554779704,"201051344000685","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1256828.8,1256828.8,23352,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779728,364134.00
04/08/2019 23:15,2,0.000,ALERT,213.51,298.47,60.022,1554779704,"201051344000651","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23322,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779730,364135.00
04/08/2019 23:15,2,0.000,ALERT,212.83,299.97,60.012,1554779704,"201051344000594","174011545737251",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,1263374.8,1263374.8,47152,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554779732,364136.00
04/08/2019 23:15,2,0.000,ALERT,213.29,299.07,60.012,1554779704,"201051344000469","174011545737251",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,1242003.7,1242003.7,15445,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779734,364137.00
04/08/2019 23:15,2,0.000,ALERT,213.29,299.37,60.006,1554779704,"201051344000585","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1262631.3,1262631.3,23379,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779736,364138.00
04/08/2019 23:15,2,0.000,ALERT,213.74,298.77,60.012,1554779704,"201051344000853","174011545737251",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,1265393.6,1265393.6,15045,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779737,364139.00
04/08/2019 23:15,2,0.000,ALERT,213.51,299.37,60.001,1554779704,"201051344001145","174011545737251",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23297,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554779739,364140.00
04/08/2019 23:15,2,0.000,ALERT,213.29,299.07,60.006,1554779704,"201051344000438","174011545737251",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23331,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779741,364141.00
04/08/2019 23:15,2,0.000,ALERT,212.83,299.07,60.006,1554779704,"201051344001135","174011545737251",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,1244830.8,1244830.8,23284,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779743,364142.00
04/08/2019 23:15,2,0.000,ALERT,213.06,299.07,59.964,1554779704,"201051344000983","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1263546.0,1263546.0,15044,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554779745,364143.00
04/08/2019 23:15,2,0.000,ALERT,213.29,298.77,59.996,1554779704,"201051344001203","174011545737251",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23337,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554779747,364144.00
04/08/2019 23:15,2,0.000,ALERT,213.06,299.37,59.959,1554779704,"201051344001230","174011545737251",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,1249522.5,1249522.5,23156,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779748,364145.00
04/08/2019 23:15,2,0.000,ALERT,212.83,298.77,59.996,1554779704,"201051344000646","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1242499.8,1242499.8,23305,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779750,364146.00
04/08/2019 23:15,2,0.000,ALERT,213.29,298.47,60.028,1554779704,"201051344000867","174011545737251",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,1240789.2,1240789.2,47233,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779752,364147.00
04/08/2019 23:15,2,0.000,ALERT,213.51,298.47,59.996,1554779704,"201051344000633","174011545737251",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47279,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779754,364148.00
04/08/2019 23:15,2,0.000,ALERT,212.83,299.07,60.001,1554779704,"201051344000955","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1262302.9,1262302.9,23326,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779756,364149.00
04/08/2019 23:15,2,0.000,ALERT,213.06,298.17,60.001,1554779704,"201051344000648","174011545737251",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,1253467.9,1253467.9,46787,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779757,364150.00
04/08/2019 23:15,2,0.000,ALERT,213.51,298.47,59.953,1554779704,"201051344000645","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1258260.6,1258260.6,46748,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779759,364151.00
04/08/2019 23:15,2,0.000,ALERT,213.06,299.37,60.001,1554779704,"201051344000569","174011545737251",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,1274302.5,1274302.5,14962,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554779761,364152.00
04/08/2019 23:15,2,0.000,ALERT,213.29,298.47,59.985,1554779704,"179051228000119","174011545737251",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,61517.5,61517.5,15051,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554779763,364153.00
04/08/2019 23:30,2,0.000,ALERT,213.29,299.67,59.985,1554780604,"201051344000579","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1274008.1,1274008.1,15414,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780607,364154.00
04/08/2019 23:30,2,0.000,ALERT,213.06,298.47,59.990,1554780604,"201051344001025","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1256423.2,1256423.2,23340,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780608,364155.00
04/08/2019 23:30,2,0.000,ALERT,213.29,299.37,60.006,1554780604,"201051344001093","174011545737251",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,1240493.5,1240493.5,23374,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780610,364156.00
04/08/2019 23:30,2,0.000,ALERT,213.06,299.07,59.990,1554780604,"201051344000458","174011545737251",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,1257345.5,1257345.5,15161,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780612,364157.00
04/08/2019 23:30,2,0.000,ALERT,213.29,299.37,59.990,1554780604,"201051344000890","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23291,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780614,364158.00
04/08/2019 23:30,2,0.000,ALERT,213.06,299.07,59.990,1554780604,"201051344000988","174011545737251",0.00,6.00,0,294.56,301.17,0.0,0.0,0.000,971713.9,971713.9,15483,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780616,364159.00
04/08/2019 23:30,2,0.000,ALERT,213.96,300.27,59.990,1554780604,"201051344000582","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1234186.8,1234186.8,23262,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780618,364160.00
04/08/2019 23:30,2,0.000,ALERT,213.29,299.67,59.990,1554780604,"201051344000868","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1242466.1,1242466.1,47213,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780619,364161.00
04/08/2019 23:30,2,0.000,ALERT,213.74,299.67,59.985,1554780604,"201051344000576","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1260650.3,1260650.3,19245,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780621,364162.00
04/08/2019 23:30,2,0.000,ALERT,213.29,298.77,59.996,1554780604,"201051344001158","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1237479.5,1237479.5,15471,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780623,364163.00
04/08/2019 23:30,2,0.000,ALERT,213.51,298.77,59.990,1554780604,"201051344000917","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23141,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780625,364164.00
04/08/2019 23:30,2,0.000,ALERT,213.51,298.77,59.964,1554780604,"201051344000417","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23332,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780627,364165.00
04/08/2019 23:30,2,0.000,ALERT,213.74,299.37,59.990,1554780604,"201051344000685","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1256828.8,1256828.8,23354,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780628,364166.00
04/08/2019 23:30,2,0.000,ALERT,213.51,298.47,60.001,1554780604,"201051344000651","174011545737251",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,1249566.1,1249566.1,23324,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780630,364167.00
