ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/08/2019 23:30,2,0.000,ALERT,213.06,299.97,59.990,1554780604,"201051344000594","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1263374.8,1263374.8,47154,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780632,364168.00
04/08/2019 23:30,2,0.000,ALERT,212.83,298.47,60.001,1554780604,"201051344000469","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1242003.7,1242003.7,15447,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780634,364169.00
04/08/2019 23:30,2,0.000,ALERT,213.29,299.37,60.001,1554780604,"201051344000585","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1262631.3,1262631.3,23381,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780636,364170.00
04/08/2019 23:30,2,0.000,ALERT,213.74,299.37,59.996,1554780604,"201051344000853","174011545737251",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,1265393.6,1265393.6,15047,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780638,364171.00
04/08/2019 23:30,2,0.000,ALERT,213.74,299.67,59.996,1554780604,"201051344001145","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23299,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780639,364172.00
04/08/2019 23:30,2,0.000,ALERT,213.51,299.37,59.990,1554780604,"201051344000438","174011545737251",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,1257889.1,1257889.1,23333,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780642,364173.00
04/08/2019 23:30,2,0.000,ALERT,213.06,299.37,60.001,1554780604,"201051344001135","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1244830.8,1244830.8,23286,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780643,364174.00
04/08/2019 23:30,2,0.000,ALERT,213.29,300.27,59.996,1554780604,"201051344000983","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1263546.0,1263546.0,15046,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780645,364175.00
04/08/2019 23:30,2,0.000,ALERT,213.51,299.07,60.001,1554780604,"201051344001203","174011545737251",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23339,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780647,364176.00
04/08/2019 23:30,2,0.000,ALERT,213.29,299.67,60.001,1554780604,"201051344001230","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1249522.5,1249522.5,23158,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780649,364177.00
04/08/2019 23:30,2,0.000,ALERT,213.06,299.37,60.049,1554780604,"201051344000646","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1242499.8,1242499.8,23307,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780651,364178.00
04/08/2019 23:30,2,0.000,ALERT,213.51,299.67,59.996,1554780604,"201051344000867","174011545737251",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,1240789.2,1240789.2,47235,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780652,364179.00
04/08/2019 23:30,2,0.000,ALERT,213.96,299.67,60.001,1554780604,"201051344000633","174011545737251",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47281,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780654,364180.00
04/08/2019 23:30,2,0.000,ALERT,213.06,299.67,59.969,1554780604,"201051344000955","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1262302.9,1262302.9,23328,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780656,364181.00
04/08/2019 23:30,2,0.000,ALERT,213.29,299.37,59.980,1554780604,"201051344000648","174011545737251",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,1253467.9,1253467.9,46789,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780658,364182.00
04/08/2019 23:30,2,0.000,ALERT,213.74,299.97,59.996,1554780604,"201051344000645","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1258260.6,1258260.6,46750,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554780660,364183.00
04/08/2019 23:30,2,0.000,ALERT,213.29,300.57,60.043,1554780604,"201051344000569","174011545737251",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,1274302.5,1274302.5,14964,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554780662,364184.00
04/08/2019 23:30,2,0.000,ALERT,213.51,299.67,59.996,1554780604,"179051228000119","174011545737251",0.00,7.30,0,295.16,301.17,0.0,0.0,0.000,61517.5,61517.5,15053,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554780663,364185.00
04/08/2019 23:45,2,0.000,ALERT,212.83,299.97,60.059,1554781504,"201051344000579","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1274008.1,1274008.1,15416,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781507,364186.00
04/08/2019 23:45,2,0.000,ALERT,212.38,298.17,60.033,1554781504,"201051344001025","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,1256423.2,1256423.2,23342,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781509,364187.00
04/08/2019 23:45,2,0.000,ALERT,212.61,298.47,60.038,1554781504,"201051344001093","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1240493.5,1240493.5,23376,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781511,364188.00
04/08/2019 23:45,2,0.000,ALERT,212.83,299.37,60.038,1554781504,"201051344000458","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1257345.5,1257345.5,15163,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781512,364189.00
04/08/2019 23:45,2,0.000,ALERT,212.38,299.07,60.038,1554781504,"201051344000890","174011545737251",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,1255017.3,1255017.3,23293,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781514,364190.00
04/08/2019 23:45,2,0.000,ALERT,212.61,299.07,60.038,1554781504,"201051344000988","174011545737251",0.00,6.00,0,294.56,301.47,0.0,0.0,0.000,971713.9,971713.9,15485,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781516,364191.00
04/08/2019 23:45,2,0.000,ALERT,212.83,299.37,60.033,1554781504,"201051344000582","174011545737251",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,1234186.8,1234186.8,23264,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781518,364192.00
04/08/2019 23:45,2,0.000,ALERT,212.61,299.67,60.028,1554781504,"201051344000868","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1242466.1,1242466.1,47215,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781520,364193.00
04/08/2019 23:45,2,0.000,ALERT,213.29,299.97,60.028,1554781504,"201051344000576","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1260650.3,1260650.3,19247,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781522,364194.00
04/08/2019 23:45,2,0.000,ALERT,212.83,299.07,60.049,1554781504,"201051344001158","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1237479.5,1237479.5,15473,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781523,364195.00
04/08/2019 23:45,2,0.000,ALERT,212.61,298.17,60.028,1554781504,"201051344000917","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23143,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781525,364196.00
04/08/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1554781504,"201051344000417","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1006346.9,1006346.9,23334,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781527,364197.00
04/08/2019 23:45,2,0.000,ALERT,212.61,298.17,60.017,1554781504,"201051344000685","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1256828.8,1256828.8,23356,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781529,364198.00
04/08/2019 23:45,2,0.000,ALERT,212.38,297.57,60.028,1554781504,"201051344000651","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1249566.1,1249566.1,23326,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781531,364199.00
04/08/2019 23:45,2,0.000,ALERT,212.38,299.97,60.022,1554781504,"201051344000594","174011545737251",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,1263374.8,1263374.8,47156,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781533,364200.00
04/08/2019 23:45,2,0.000,ALERT,212.83,299.07,59.985,1554781504,"201051344000469","174011545737251",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,1242003.7,1242003.7,15449,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781535,364201.00
04/08/2019 23:45,2,0.000,ALERT,212.38,298.47,59.985,1554781504,"201051344000585","174011545737251",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,1262631.3,1262631.3,23383,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781536,364202.00
04/08/2019 23:45,2,0.000,ALERT,213.29,299.07,60.022,1554781504,"201051344000853","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1265393.6,1265393.6,15049,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781538,364203.00
04/08/2019 23:45,2,0.000,ALERT,212.38,298.17,60.022,1554781504,"201051344001145","174011545737251",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1265153.4,1265153.4,23301,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781540,364204.00
04/08/2019 23:45,2,0.000,ALERT,212.38,297.87,60.022,1554781504,"201051344000438","174011545737251",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,1257889.1,1257889.1,23335,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781542,364205.00
04/08/2019 23:45,2,0.000,ALERT,211.93,298.17,60.012,1554781504,"201051344001135","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1244830.8,1244830.8,23288,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554781544,364206.00
04/08/2019 23:45,2,0.000,ALERT,212.61,299.07,60.012,1554781504,"201051344000983","174011545737251",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,1263546.0,1263546.0,15048,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781546,364207.00
04/08/2019 23:45,2,0.000,ALERT,212.38,297.57,60.017,1554781504,"201051344001203","174011545737251",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,1252560.2,1252560.2,23341,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781548,364208.00
04/08/2019 23:45,2,0.000,ALERT,212.16,298.47,60.012,1554781504,"201051344001230","174011545737251",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,1249522.5,1249522.5,23160,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781549,364209.00
04/08/2019 23:45,2,0.000,ALERT,211.93,297.87,60.017,1554781504,"201051344000646","174011545737251",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,1242499.8,1242499.8,23309,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781551,364210.00
04/08/2019 23:45,2,0.000,ALERT,213.06,298.77,60.017,1554781504,"201051344000867","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1240789.2,1240789.2,47237,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781553,364211.00
04/08/2019 23:45,2,0.000,ALERT,213.29,298.77,60.017,1554781504,"201051344000633","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47283,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781555,364212.00
04/08/2019 23:45,2,0.000,ALERT,211.93,298.17,60.012,1554781504,"201051344000955","174011545737251",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,1262302.9,1262302.9,23330,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781557,364213.00
04/08/2019 23:45,2,0.000,ALERT,212.83,298.47,60.006,1554781504,"201051344000648","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1253467.9,1253467.9,46791,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781559,364214.00
04/08/2019 23:45,2,0.000,ALERT,213.06,299.07,60.017,1554781504,"201051344000645","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1258260.6,1258260.6,46752,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781560,364215.00
04/08/2019 23:45,2,0.000,ALERT,212.61,299.67,60.006,1554781504,"201051344000569","174011545737251",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,1274302.5,1274302.5,14966,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554781562,364216.00
04/08/2019 23:45,2,0.000,ALERT,213.06,298.77,60.012,1554781504,"179051228000119","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,61517.5,61517.5,15055,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554781564,364217.00
